Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,7,15,40.5,4.5,0.8,9.85,5.0,0.0,0.0
2018,1,1,7,30,81.0,9.0,0.8,10.1,10.0,7.08,0.0
2018,1,1,7,45,135.5,19.0,0.8,10.35,28.0,14.47,0.0
2018,1,1,8,0,190.0,29.0,0.8,10.6,46.0,22.05,11.97
2018,1,1,8,15,209.5,45.0,0.9,10.95,73.0,33.64,23.82
2018,1,1,8,30,229.0,61.0,1.0,11.3,100.0,44.92,34.39
2018,1,1,8,45,297.5,70.5,1.1,11.65,135.0,51.91,40.96
2018,1,1,9,0,366.0,80.0,1.2,12.0,170.0,58.92,47.39
2018,1,1,9,15,389.5,90.5,1.2,12.45,200.0,66.05,53.79
2018,1,1,9,30,413.0,101.0,1.2,12.9,230.0,73.04,59.93
2018,1,1,9,45,437.5,109.0,1.2,13.3,259.0,78.31,64.47
2018,1,1,10,0,462.0,117.0,1.2,13.7,288.0,83.52,68.89
2018,1,1,10,15,504.5,118.5,1.2,14.05,318.0,84.89,69.9
2018,1,1,10,30,547.0,120.0,1.2,14.4,348.0,86.33,70.97
2018,1,1,10,45,554.5,125.0,1.2,14.75,366.0,91.62,75.4
2018,1,1,11,0,562.0,130.0,1.2,15.1,384.0,110.31,77.46
2018,1,1,11,15,547.5,138.5,1.15,15.4,392.5,149.01,97.74
2018,1,1,11,30,533.0,147.0,1.1,15.7,401.0,188.37,127.15
2018,1,1,11,45,515.5,154.0,1.05,16.05,402.5,224.26,157.72
2018,1,1,12,0,498.0,161.0,1.0,16.4,404.0,257.9,187.85
2018,1,1,12,15,488.5,163.5,0.95,16.6,401.5,288.27,215.38
2018,1,1,12,30,479.0,166.0,0.9,16.8,399.0,316.87,241.2
2018,1,1,12,45,503.0,156.5,0.9,17.05,398.0,347.15,267.46
2018,1,1,13,0,527.0,147.0,0.9,17.3,397.0,377.72,293.71
2018,1,1,13,15,513.0,145.5,0.85,17.45,382.5,397.15,311.1
2018,1,1,13,30,499.0,144.0,0.8,17.6,368.0,413.99,326.01
2018,1,1,13,45,484.5,138.5,0.8,17.7,347.0,424.13,335.76
2018,1,1,14,0,470.0,133.0,0.8,17.8,326.0,431.51,343.12
2018,1,1,14,15,478.5,121.5,0.8,17.7,306.5,444.27,354.82
2018,1,1,14,30,487.0,110.0,0.8,17.6,287.0,455.2,364.88
2018,1,1,14,45,452.5,104.0,0.75,17.45,256.0,441.67,355.33
2018,1,1,15,0,418.0,98.0,0.7,17.3,225.0,424.97,343.05
2018,1,1,15,15,356.0,90.0,0.7,17.3,188.5,383.71,311.0
2018,1,1,15,30,294.0,82.0,0.7,17.3,152.0,339.37,275.57
2018,1,1,15,45,236.0,70.0,0.75,16.45,119.5,273.44,223.13
2018,1,1,16,0,178.0,58.0,0.8,15.6,87.0,223.15,180.98
2018,1,1,16,15,140.0,43.5,0.85,15.25,62.0,182.25,144.07
2018,1,1,16,30,102.0,29.0,0.9,14.9,37.0,137.28,89.51
2018,1,1,16,45,63.5,17.5,0.95,14.6,21.5,59.59,0.0
2018,1,1,17,0,25.0,6.0,1.0,14.3,6.0,4.72,0.0
2018,1,1,17,15,12.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.2,10.0,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.2,10.3,6.0,4.72,0.0
2018,1,2,7,45,18.0,19.5,2.25,10.65,21.0,14.61,0.0
2018,1,2,8,0,34.0,33.0,2.3,11.0,36.0,24.43,13.77
2018,1,2,8,15,58.0,48.5,2.35,11.3,57.0,35.43,25.29
2018,1,2,8,30,82.0,64.0,2.4,11.6,78.0,46.29,35.51
2018,1,2,8,45,103.5,80.0,2.4,11.9,102.5,57.26,45.65
2018,1,2,9,0,125.0,96.0,2.4,12.2,127.0,68.03,55.47
2018,1,2,9,15,125.5,110.0,2.3,12.6,145.0,77.23,63.71
2018,1,2,9,30,126.0,124.0,2.2,13.0,163.0,86.2,71.6
2018,1,2,9,45,89.0,136.0,2.15,13.35,165.0,95.04,79.26
2018,1,2,10,0,52.0,148.0,2.1,13.7,167.0,102.23,85.39
2018,1,2,10,15,75.5,157.5,2.05,14.1,187.5,108.82,90.91
2018,1,2,10,30,99.0,167.0,2.0,14.5,208.0,112.43,93.77
2018,1,2,10,45,51.5,156.5,1.95,14.9,178.0,109.33,90.8
2018,1,2,11,0,4.0,146.0,1.9,15.3,148.0,106.66,84.2
2018,1,2,11,15,5.5,150.5,1.9,15.55,153.0,111.32,87.77
2018,1,2,11,30,7.0,155.0,1.9,15.8,158.0,116.13,91.49
2018,1,2,11,45,15.0,171.0,1.85,16.05,178.0,130.54,102.89
2018,1,2,12,0,23.0,187.0,1.8,16.3,198.0,146.28,115.44
2018,1,2,12,15,14.0,163.5,1.8,16.4,170.0,128.86,101.52
2018,1,2,12,30,5.0,140.0,1.8,16.5,142.0,109.41,85.81
2018,1,2,12,45,2.5,126.5,1.75,16.65,127.5,98.74,77.08
2018,1,2,13,0,0.0,113.0,1.7,16.8,113.0,87.49,67.8
2018,1,2,13,15,0.0,109.0,1.7,16.8,109.0,84.63,65.49
2018,1,2,13,30,0.0,105.0,1.7,16.8,105.0,81.73,63.15
2018,1,2,13,45,0.0,98.5,1.7,16.8,98.5,76.74,59.06
2018,1,2,14,0,0.0,92.0,1.7,16.8,92.0,71.67,54.91
2018,1,2,14,15,0.0,81.0,1.6,16.6,81.0,62.72,47.51
2018,1,2,14,30,0.0,70.0,1.5,16.4,70.0,53.71,40.03
2018,1,2,14,45,0.0,52.0,1.4,16.2,52.0,39.78,28.31
2018,1,2,15,0,0.0,34.0,1.3,16.0,34.0,25.93,16.55
2018,1,2,15,15,0.0,41.0,1.3,16.0,41.0,31.31,21.13
2018,1,2,15,30,0.0,48.0,1.3,16.0,48.0,36.73,25.65
2018,1,2,15,45,0.0,39.0,1.2,14.95,39.0,29.8,19.71
2018,1,2,16,0,0.0,30.0,1.1,13.9,30.0,22.89,13.71
2018,1,2,16,15,0.0,22.5,1.15,13.55,22.5,17.14,8.52
2018,1,2,16,30,0.0,15.0,1.2,13.2,15.0,11.41,2.46
2018,1,2,16,45,0.0,9.0,1.25,12.8,9.0,7.08,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.4,3.0,2.36,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.85,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,10.0,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.95,10.1,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.9,10.2,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.5,1.8,10.45,10.5,7.96,1.34
2018,1,3,8,30,0.0,13.0,1.7,10.7,13.0,9.86,3.18
2018,1,3,8,45,0.0,16.0,1.65,10.9,16.0,12.15,5.34
2018,1,3,9,0,0.0,19.0,1.6,11.1,19.0,14.44,7.47
2018,1,3,9,15,0.0,27.0,1.6,11.3,27.0,20.56,13.05
2018,1,3,9,30,0.0,35.0,1.6,11.5,35.0,26.7,18.61
2018,1,3,9,45,0.0,39.5,1.55,11.65,39.5,30.16,21.72
2018,1,3,10,0,0.0,44.0,1.5,11.8,44.0,33.63,24.8
2018,1,3,10,15,0.0,42.0,1.65,11.95,42.0,32.1,23.36
2018,1,3,10,30,0.0,40.0,1.8,12.1,40.0,30.57,21.93
2018,1,3,10,45,0.0,36.5,1.95,12.25,36.5,27.89,19.48
2018,1,3,11,0,0.0,33.0,2.1,12.4,33.0,25.21,16.07
2018,1,3,11,15,0.0,31.5,2.25,12.5,31.5,24.06,15.06
2018,1,3,11,30,0.0,30.0,2.4,12.6,30.0,22.92,14.05
2018,1,3,11,45,0.0,47.5,2.55,12.65,47.5,36.37,25.55
2018,1,3,12,0,0.0,65.0,2.7,12.7,65.0,49.87,37.04
2018,1,3,12,15,0.0,62.0,2.8,12.7,62.0,47.55,35.06
2018,1,3,12,30,0.0,59.0,2.9,12.7,59.0,45.24,33.09
2018,1,3,12,45,0.0,50.0,3.0,12.75,50.0,38.29,27.17
2018,1,3,13,0,0.0,41.0,3.1,12.8,41.0,31.36,21.26
2018,1,3,13,15,0.0,38.0,3.15,12.8,38.0,29.05,19.3
2018,1,3,13,30,0.0,35.0,3.2,12.8,35.0,26.74,17.35
2018,1,3,13,45,0.0,35.5,3.2,12.8,35.5,27.12,17.7
2018,1,3,14,0,0.0,36.0,3.2,12.8,36.0,27.49,18.05
2018,1,3,14,15,0.0,31.0,3.05,12.85,31.0,23.65,14.77
2018,1,3,14,30,0.0,26.0,2.9,12.9,26.0,19.81,11.48
2018,1,3,14,45,0.0,26.0,2.8,12.9,26.0,19.81,11.49
2018,1,3,15,0,0.0,26.0,2.7,12.9,26.0,19.8,11.49
2018,1,3,15,15,0.0,27.5,2.7,12.9,27.5,20.94,12.46
2018,1,3,15,30,0.0,29.0,2.7,12.9,29.0,22.09,13.41
2018,1,3,15,45,0.0,24.0,2.35,12.6,24.0,18.26,10.04
2018,1,3,16,0,0.0,19.0,2.0,12.3,19.0,14.44,6.64
2018,1,3,16,15,0.0,14.5,2.0,12.2,14.5,11.01,3.51
2018,1,3,16,30,0.0,10.0,2.0,12.1,10.0,7.58,0.0
2018,1,3,16,45,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2018,1,3,17,0,0.0,2.0,2.0,11.9,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,2.1,12.0,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.05,11.95,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.1,12.2,2.0,1.57,0.0
2018,1,4,7,45,0.0,6.5,2.15,12.45,6.5,4.92,0.0
2018,1,4,8,0,0.0,11.0,2.2,12.7,11.0,8.35,0.94
2018,1,4,8,15,14.5,31.0,2.2,12.95,33.5,23.96,15.18
2018,1,4,8,30,29.0,51.0,2.2,13.2,56.0,38.14,28.11
2018,1,4,8,45,36.5,61.5,2.15,13.45,69.5,45.86,35.27
2018,1,4,9,0,44.0,72.0,2.1,13.7,83.0,53.48,42.24
2018,1,4,9,15,55.5,97.0,2.1,14.1,113.0,69.94,56.89
2018,1,4,9,30,67.0,122.0,2.1,14.5,143.0,85.71,70.75
2018,1,4,9,45,56.0,129.0,2.1,14.9,148.0,90.69,74.97
2018,1,4,10,0,45.0,136.0,2.1,15.3,153.0,95.49,78.96
2018,1,4,10,15,33.0,141.5,2.15,15.7,154.5,99.24,82.01
2018,1,4,10,30,21.0,147.0,2.2,16.1,156.0,106.11,87.73
2018,1,4,10,45,11.0,139.5,2.3,16.55,144.0,101.78,83.72
2018,1,4,11,0,1.0,132.0,2.4,17.0,132.0,97.44,76.1
2018,1,4,11,15,0.5,127.0,2.5,17.25,127.0,94.97,73.92
2018,1,4,11,30,0.0,122.0,2.6,17.5,122.0,92.06,71.41
2018,1,4,11,45,1.5,121.5,2.7,17.75,122.0,92.5,71.6
2018,1,4,12,0,3.0,121.0,2.8,18.0,122.0,93.02,71.89
2018,1,4,12,15,4.5,124.0,2.85,18.05,126.0,96.27,74.55
2018,1,4,12,30,6.0,127.0,2.9,18.1,130.0,99.75,77.41
2018,1,4,12,45,6.0,134.5,2.95,18.2,137.5,106.37,82.92
2018,1,4,13,0,6.0,142.0,3.0,18.3,145.0,113.31,88.68
2018,1,4,13,15,4.5,133.5,3.0,18.3,135.5,106.72,83.35
2018,1,4,13,30,3.0,125.0,3.0,18.3,126.0,99.82,77.77
2018,1,4,13,45,4.5,115.5,3.0,18.25,117.5,93.5,72.69
2018,1,4,14,0,6.0,106.0,3.0,18.2,109.0,87.12,67.56
2018,1,4,14,15,123.5,73.5,2.9,18.05,119.5,155.94,127.16
2018,1,4,14,30,241.0,41.0,2.8,17.9,130.0,220.73,183.24
2018,1,4,14,45,241.0,52.0,2.7,17.8,134.0,235.56,195.83
2018,1,4,15,0,241.0,63.0,2.6,17.7,138.0,258.91,215.12
2018,1,4,15,15,120.5,45.5,2.6,17.7,83.0,142.04,116.91
2018,1,4,15,30,0.0,28.0,2.6,17.7,28.0,21.32,12.4
2018,1,4,15,45,83.5,27.0,2.25,16.8,41.0,98.2,79.64
2018,1,4,16,0,167.0,26.0,1.9,15.9,54.0,177.36,146.18
2018,1,4,16,15,167.5,21.5,1.9,15.5,43.0,187.15,150.7
2018,1,4,16,30,168.0,17.0,1.9,15.1,32.0,187.35,134.45
2018,1,4,16,45,115.5,13.0,1.9,14.75,20.5,127.8,0.0
2018,1,4,17,0,63.0,9.0,1.9,14.4,9.0,52.43,0.0
2018,1,4,17,15,31.5,4.5,1.9,14.25,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,2.0,14.15,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.1,14.4,3.0,2.36,0.0
2018,1,5,7,45,35.0,12.5,2.2,14.6,15.5,9.67,0.0
2018,1,5,8,0,70.0,22.0,2.3,14.8,28.0,16.87,7.58
2018,1,5,8,15,54.5,28.0,2.25,14.95,34.5,21.89,13.24
2018,1,5,8,30,39.0,34.0,2.2,15.1,41.0,26.39,17.58
2018,1,5,8,45,23.5,47.5,2.2,15.2,52.0,36.47,26.73
2018,1,5,9,0,8.0,61.0,2.2,15.3,63.0,46.21,35.53
2018,1,5,9,15,4.0,54.0,2.1,15.4,55.0,41.39,31.32
2018,1,5,9,30,0.0,47.0,2.0,15.5,47.0,35.93,26.47
2018,1,5,9,45,0.0,55.5,1.95,15.55,55.5,42.49,32.28
2018,1,5,10,0,0.0,64.0,1.9,15.6,64.0,49.06,38.06
2018,1,5,10,15,0.0,52.5,1.85,15.65,52.5,40.18,30.13
2018,1,5,10,30,0.0,41.0,1.8,15.7,41.0,31.34,22.25
2018,1,5,10,45,0.0,43.0,1.75,15.8,43.0,32.88,23.58
2018,1,5,11,0,0.0,45.0,1.7,15.9,45.0,34.43,23.62
2018,1,5,11,15,0.0,72.5,1.65,15.9,72.5,55.66,41.5
2018,1,5,11,30,0.0,100.0,1.6,15.9,100.0,76.28,58.72
2018,1,5,11,45,0.0,101.5,1.6,15.95,101.5,77.58,59.72
2018,1,5,12,0,0.0,103.0,1.6,16.0,103.0,78.87,60.76
2018,1,5,12,15,0.0,79.5,1.6,15.9,79.5,61.1,45.93
2018,1,5,12,30,0.0,56.0,1.6,15.8,56.0,42.92,30.7
2018,1,5,12,45,2.0,88.0,1.65,15.75,89.0,68.49,52.2
2018,1,5,13,0,4.0,120.0,1.7,15.7,122.0,94.79,74.17
2018,1,5,13,15,10.5,129.0,1.7,15.6,134.0,105.91,83.51
2018,1,5,13,30,17.0,138.0,1.7,15.5,146.0,118.05,93.8
2018,1,5,13,45,26.5,148.0,1.7,15.35,159.5,141.83,113.84
2018,1,5,14,0,36.0,158.0,1.7,15.2,173.0,161.39,130.39
2018,1,5,14,15,22.0,135.5,1.65,15.05,144.5,125.15,100.45
2018,1,5,14,30,8.0,113.0,1.6,14.9,116.0,97.36,77.22
2018,1,5,14,45,4.0,91.0,1.6,14.7,92.5,75.68,59.05
2018,1,5,15,0,0.0,69.0,1.6,14.5,69.0,53.66,40.35
2018,1,5,15,15,0.0,54.0,1.6,14.5,54.0,41.34,29.84
2018,1,5,15,30,0.0,39.0,1.6,14.5,39.0,29.78,19.89
2018,1,5,15,45,0.0,31.0,1.6,14.05,31.0,23.63,14.57
2018,1,5,16,0,0.0,23.0,1.6,13.6,23.0,17.5,9.21
2018,1,5,16,15,0.0,17.0,1.65,13.45,17.0,12.92,5.1
2018,1,5,16,30,0.0,11.0,1.7,13.3,11.0,8.35,0.65
2018,1,5,16,45,0.0,6.5,1.8,13.1,6.5,4.92,0.0
2018,1,5,17,0,0.0,2.0,1.9,12.9,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,2.0,12.85,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,6,7,15,24.0,3.0,1.75,9.9,3.0,0.0,0.0
2018,1,6,7,30,48.0,6.0,1.8,10.3,6.0,4.72,0.0
2018,1,6,7,45,138.0,15.5,1.85,10.7,26.0,12.55,0.0
2018,1,6,8,0,228.0,25.0,1.9,11.1,46.0,20.28,10.49
2018,1,6,8,15,410.5,33.0,1.9,11.4,94.5,27.32,18.23
2018,1,6,8,30,593.0,41.0,1.9,11.7,143.0,37.69,27.91
2018,1,6,8,45,649.5,44.5,1.9,12.0,183.0,41.08,31.23
2018,1,6,9,0,706.0,48.0,1.9,12.3,223.0,44.57,34.51
2018,1,6,9,15,738.5,51.5,1.9,12.6,260.5,47.86,37.51
2018,1,6,9,30,771.0,55.0,1.9,12.9,298.0,51.14,40.42
2018,1,6,9,45,787.5,59.5,1.95,13.2,331.0,54.94,43.74
2018,1,6,10,0,804.0,64.0,2.0,13.5,364.0,58.66,46.94
2018,1,6,10,15,822.0,65.0,2.05,13.8,392.0,59.73,47.76
2018,1,6,10,30,840.0,66.0,2.1,14.1,420.0,60.81,48.59
2018,1,6,10,45,852.5,67.0,2.15,14.35,442.0,68.03,54.84
2018,1,6,11,0,865.0,68.0,2.2,14.6,464.0,86.12,54.74
2018,1,6,11,15,873.0,68.5,2.2,14.8,479.0,138.35,77.59
2018,1,6,11,30,881.0,69.0,2.2,15.0,494.0,190.54,114.44
2018,1,6,11,45,887.0,69.0,2.2,15.2,502.5,241.69,157.49
2018,1,6,12,0,893.0,69.0,2.2,15.4,511.0,292.15,202.98
2018,1,6,12,15,892.5,69.5,2.1,15.45,511.5,340.16,247.56
2018,1,6,12,30,892.0,70.0,2.0,15.5,512.0,386.45,290.4
2018,1,6,12,45,885.5,70.5,1.9,15.6,504.0,428.47,329.04
2018,1,6,13,0,879.0,71.0,1.8,15.7,496.0,467.92,364.57
2018,1,6,13,15,872.5,70.0,1.75,15.7,481.0,503.19,396.16
2018,1,6,13,30,866.0,69.0,1.7,15.7,466.0,535.59,424.66
2018,1,6,13,45,855.0,68.0,1.65,15.7,444.5,566.26,450.99
2018,1,6,14,0,844.0,67.0,1.6,15.7,423.0,590.58,471.91
2018,1,6,14,15,807.5,68.0,1.65,15.55,390.5,597.86,480.32
2018,1,6,14,30,771.0,69.0,1.7,15.4,358.0,600.35,484.76
2018,1,6,14,45,769.0,63.5,1.7,15.25,329.5,614.16,497.36
2018,1,6,15,0,767.0,58.0,1.7,15.1,301.0,624.88,506.77
2018,1,6,15,15,730.5,55.5,1.7,15.1,263.5,611.6,496.43
2018,1,6,15,30,694.0,53.0,1.7,15.1,226.0,594.24,482.36
2018,1,6,15,45,639.5,48.0,1.6,14.05,185.5,557.1,453.17
2018,1,6,16,0,585.0,43.0,1.5,13.0,145.0,516.14,419.05
2018,1,6,16,15,494.0,36.5,1.55,12.6,106.5,453.53,364.46
2018,1,6,16,30,403.0,30.0,1.6,12.2,68.0,381.22,284.26
2018,1,6,16,45,248.5,20.0,1.65,11.75,39.5,235.77,0.0
2018,1,6,17,0,94.0,10.0,1.7,11.3,11.0,75.81,0.0
2018,1,6,17,15,47.0,5.0,1.7,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,3.93,0.0
2018,1,7,7,45,2.0,18.0,2.0,8.4,18.0,13.5,0.0
2018,1,7,8,0,4.0,31.0,2.0,8.6,31.0,23.01,12.86
2018,1,7,8,15,14.0,47.0,2.0,8.7,49.0,34.39,24.7
2018,1,7,8,30,24.0,63.0,2.0,8.8,67.0,45.56,35.3
2018,1,7,8,45,27.5,77.5,2.0,8.95,83.5,55.63,44.76
2018,1,7,9,0,31.0,92.0,2.0,9.1,100.0,65.55,53.93
2018,1,7,9,15,17.0,97.5,2.05,9.3,102.0,71.03,58.95
2018,1,7,9,30,3.0,103.0,2.1,9.5,104.0,75.27,62.75
2018,1,7,9,45,6.0,117.0,2.1,9.7,119.0,85.01,71.41
2018,1,7,10,0,9.0,131.0,2.1,9.9,134.0,94.62,79.85
2018,1,7,10,15,5.5,114.0,2.15,10.2,116.0,84.37,70.49
2018,1,7,10,30,2.0,97.0,2.2,10.5,98.0,73.24,60.4
2018,1,7,10,45,1.0,92.5,2.2,10.85,93.0,70.32,57.64
2018,1,7,11,0,0.0,88.0,2.2,11.2,88.0,67.3,52.26
2018,1,7,11,15,0.0,90.0,2.15,11.55,90.0,68.89,53.48
2018,1,7,11,30,0.0,92.0,2.1,11.9,92.0,70.47,54.7
2018,1,7,11,45,0.0,86.5,2.0,12.25,86.5,66.48,51.21
2018,1,7,12,0,0.0,81.0,1.9,12.6,81.0,62.26,47.55
2018,1,7,12,15,0.0,71.5,1.85,12.8,71.5,54.9,41.27
2018,1,7,12,30,0.0,62.0,1.8,13.0,62.0,47.56,35.01
2018,1,7,12,45,0.0,73.5,1.7,13.2,73.5,56.45,42.55
2018,1,7,13,0,0.0,85.0,1.6,13.4,85.0,65.37,50.08
2018,1,7,13,15,0.0,90.0,1.5,13.45,90.0,69.35,53.46
2018,1,7,13,30,0.0,95.0,1.4,13.5,95.0,73.49,57.0
2018,1,7,13,45,0.0,89.0,1.3,13.55,89.0,68.79,53.07
2018,1,7,14,0,0.0,83.0,1.2,13.6,83.0,64.03,49.11
2018,1,7,14,15,2.0,86.0,1.15,13.4,87.0,68.07,52.71
2018,1,7,14,30,4.0,89.0,1.1,13.2,91.0,72.59,56.72
2018,1,7,14,45,4.0,87.5,1.0,13.0,89.0,72.24,56.54
2018,1,7,15,0,4.0,86.0,0.9,12.8,87.0,72.31,56.69
2018,1,7,15,15,2.0,73.5,0.9,12.8,74.0,60.44,46.49
2018,1,7,15,30,0.0,61.0,0.9,12.8,61.0,48.32,35.99
2018,1,7,15,45,0.0,50.0,1.0,12.2,50.0,38.96,27.89
2018,1,7,16,0,0.0,39.0,1.1,11.6,39.0,29.82,19.88
2018,1,7,16,15,0.0,29.5,1.1,11.5,29.5,22.53,13.3
2018,1,7,16,30,0.0,20.0,1.1,11.4,20.0,15.24,6.29
2018,1,7,16,45,0.0,12.0,1.1,11.25,12.0,9.13,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.1,4.0,3.15,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.5,11.05,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.6,11.2,2.0,1.57,0.0
2018,1,8,7,45,0.0,5.0,2.75,11.4,5.0,3.78,0.0
2018,1,8,8,0,0.0,8.0,2.9,11.6,8.0,6.06,0.0
2018,1,8,8,15,0.0,10.5,2.95,11.8,10.5,7.96,1.3
2018,1,8,8,30,0.0,13.0,3.0,12.0,13.0,9.86,3.14
2018,1,8,8,45,0.0,14.0,3.1,12.2,14.0,10.62,3.9
2018,1,8,9,0,0.0,15.0,3.2,12.4,15.0,11.39,4.64
2018,1,8,9,15,0.0,18.5,3.25,12.55,18.5,14.06,7.07
2018,1,8,9,30,0.0,22.0,3.3,12.7,22.0,16.74,9.49
2018,1,8,9,45,0.0,30.0,3.3,12.85,30.0,22.87,15.0
2018,1,8,10,0,0.0,38.0,3.3,13.0,38.0,29.02,20.49
2018,1,8,10,15,0.0,28.5,3.25,13.1,28.5,21.74,13.91
2018,1,8,10,30,0.0,19.0,3.2,13.2,19.0,14.48,7.37
2018,1,8,10,45,0.0,19.5,3.15,13.35,19.5,14.87,7.69
2018,1,8,11,0,0.0,20.0,3.1,13.5,20.0,15.26,7.44
2018,1,8,11,15,0.0,26.0,3.1,13.6,26.0,19.85,11.36
2018,1,8,11,30,0.0,32.0,3.1,13.7,32.0,24.46,15.27
2018,1,8,11,45,0.0,29.0,3.1,13.8,29.0,22.16,13.29
2018,1,8,12,0,0.0,26.0,3.1,13.9,26.0,19.86,11.32
2018,1,8,12,15,0.0,25.5,3.1,14.0,25.5,19.48,10.98
2018,1,8,12,30,0.0,25.0,3.1,14.1,25.0,19.1,10.65
2018,1,8,12,45,0.0,25.0,3.1,14.2,25.0,19.09,10.65
2018,1,8,13,0,0.0,25.0,3.1,14.3,25.0,19.09,10.65
2018,1,8,13,15,0.0,23.5,3.0,14.3,23.5,17.94,9.68
2018,1,8,13,30,0.0,22.0,2.9,14.3,22.0,16.79,8.71
2018,1,8,13,45,0.0,21.5,2.8,14.35,21.5,16.4,8.39
2018,1,8,14,0,0.0,21.0,2.7,14.4,21.0,16.01,8.08
2018,1,8,14,15,0.0,25.5,2.65,14.35,25.5,19.44,11.04
2018,1,8,14,30,0.0,30.0,2.6,14.3,30.0,22.88,14.02
2018,1,8,14,45,0.0,41.5,2.5,14.2,41.5,31.7,21.62
2018,1,8,15,0,0.0,53.0,2.4,14.1,53.0,40.56,29.24
2018,1,8,15,15,0.0,35.5,2.4,14.1,35.5,27.08,17.67
2018,1,8,15,30,0.0,18.0,2.4,14.1,18.0,13.68,6.12
2018,1,8,15,45,0.0,14.5,2.45,13.9,14.5,11.01,3.79
2018,1,8,16,0,0.0,11.0,2.5,13.7,11.0,8.34,1.44
2018,1,8,16,15,0.0,9.0,2.5,13.65,9.0,6.82,0.04
2018,1,8,16,30,0.0,7.0,2.5,13.6,7.0,5.3,0.0
2018,1,8,16,45,0.0,4.5,2.5,13.55,4.5,3.4,0.0
2018,1,8,17,0,0.0,2.0,2.5,13.5,2.0,1.57,0.0
2018,1,8,17,15,0.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,1.9,12.8,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.1,13.0,4.0,3.15,0.0
2018,1,9,7,45,0.0,13.0,2.3,13.2,13.0,9.91,0.0
2018,1,9,8,0,0.0,22.0,2.5,13.4,22.0,16.79,7.7
2018,1,9,8,15,0.0,34.0,2.65,13.5,34.0,25.84,16.79
2018,1,9,8,30,0.0,46.0,2.8,13.6,46.0,34.71,25.06
2018,1,9,8,45,4.5,63.0,2.95,13.7,64.0,46.88,36.16
2018,1,9,9,0,9.0,80.0,3.1,13.8,82.0,58.88,47.03
2018,1,9,9,15,6.0,89.0,3.05,13.9,90.5,65.55,53.04
2018,1,9,9,30,3.0,98.0,3.0,14.0,99.0,72.12,58.88
2018,1,9,9,45,2.5,100.5,2.95,14.05,101.5,74.43,60.86
2018,1,9,10,0,2.0,103.0,2.9,14.1,104.0,76.62,62.71
2018,1,9,10,15,21.5,122.0,2.8,14.15,131.0,87.67,72.36
2018,1,9,10,30,41.0,141.0,2.7,14.2,158.0,99.89,82.95
2018,1,9,10,45,41.0,151.0,2.6,14.25,169.0,106.22,88.34
2018,1,9,11,0,41.0,161.0,2.5,14.3,180.0,113.87,90.06
2018,1,9,11,15,27.0,163.5,2.5,14.3,176.0,119.28,93.99
2018,1,9,11,30,13.0,166.0,2.5,14.3,172.0,124.49,98.68
2018,1,9,11,45,12.5,164.0,2.5,14.35,170.0,125.04,99.1
2018,1,9,12,0,12.0,162.0,2.5,14.4,168.0,125.29,99.35
2018,1,9,12,15,12.0,169.0,2.55,14.4,175.0,132.16,105.14
2018,1,9,12,30,12.0,176.0,2.6,14.4,182.0,139.28,111.13
2018,1,9,12,45,56.0,188.0,2.7,14.45,215.5,172.83,138.41
2018,1,9,13,0,100.0,200.0,2.8,14.5,249.0,208.18,167.57
2018,1,9,13,15,121.0,199.5,2.8,14.5,257.0,234.62,189.81
2018,1,9,13,30,142.0,199.0,2.8,14.5,265.0,255.31,207.51
2018,1,9,13,45,102.0,176.0,2.85,14.45,222.5,221.23,180.34
2018,1,9,14,0,62.0,153.0,2.9,14.4,180.0,171.13,139.37
2018,1,9,14,15,56.0,138.5,2.85,14.35,161.5,158.03,128.95
2018,1,9,14,30,50.0,124.0,2.8,14.3,143.0,143.91,117.47
2018,1,9,14,45,183.0,117.0,2.8,14.25,178.0,258.53,215.82
2018,1,9,15,0,316.0,110.0,2.8,14.2,213.0,369.23,308.56
2018,1,9,15,15,296.5,100.0,2.8,14.2,187.5,337.23,282.65
2018,1,9,15,30,277.0,90.0,2.8,14.2,162.0,320.56,268.86
2018,1,9,15,45,218.0,77.5,2.95,13.9,128.0,269.91,226.05
2018,1,9,16,0,159.0,65.0,3.1,13.6,94.0,217.58,180.64
2018,1,9,16,15,123.0,50.0,3.2,13.45,69.0,177.0,144.16
2018,1,9,16,30,87.0,35.0,3.3,13.3,44.0,135.27,103.11
2018,1,9,16,45,59.0,23.0,3.4,13.1,28.0,92.63,16.48
2018,1,9,17,0,31.0,11.0,3.5,12.9,12.0,31.21,0.0
2018,1,9,17,15,15.5,5.5,3.6,12.8,6.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.15,10.7,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.1,10.9,3.0,2.36,0.0
2018,1,10,7,45,0.0,11.0,2.0,11.1,11.0,8.37,0.0
2018,1,10,8,0,0.0,19.0,1.9,11.3,19.0,14.48,5.99
2018,1,10,8,15,0.0,26.0,1.95,11.45,26.0,19.83,11.73
2018,1,10,8,30,0.0,33.0,2.0,11.6,33.0,25.19,16.84
2018,1,10,8,45,0.5,51.5,2.05,11.75,51.5,39.11,29.53
2018,1,10,9,0,1.0,70.0,2.1,11.9,70.0,52.28,41.5
2018,1,10,9,15,50.5,97.5,2.15,12.0,113.5,70.33,57.73
2018,1,10,9,30,100.0,125.0,2.2,12.1,157.0,86.62,72.22
2018,1,10,9,45,155.0,140.0,2.3,12.2,195.5,96.7,81.08
2018,1,10,10,0,210.0,155.0,2.4,12.3,234.0,106.66,89.75
2018,1,10,10,15,197.0,169.0,2.45,12.4,247.5,114.79,96.74
2018,1,10,10,30,184.0,183.0,2.5,12.5,261.0,122.66,103.45
2018,1,10,10,45,122.0,162.5,2.6,12.6,215.5,111.06,93.11
2018,1,10,11,0,60.0,142.0,2.7,12.7,170.0,103.23,81.45
2018,1,10,11,15,53.0,161.5,2.6,12.85,187.0,120.42,94.5
2018,1,10,11,30,46.0,181.0,2.5,13.0,204.0,137.5,108.5
2018,1,10,11,45,44.5,192.0,2.45,13.1,214.5,150.07,118.95
2018,1,10,12,0,43.0,203.0,2.4,13.2,225.0,162.96,129.82
2018,1,10,12,15,39.5,201.0,2.25,13.3,221.0,166.09,132.72
2018,1,10,12,30,36.0,199.0,2.1,13.4,217.0,168.6,135.11
2018,1,10,12,45,31.0,194.0,2.0,13.5,209.5,167.58,134.59
2018,1,10,13,0,26.0,189.0,1.9,13.6,202.0,159.91,128.51
2018,1,10,13,15,19.5,173.5,1.8,13.7,183.0,146.78,117.9
2018,1,10,13,30,13.0,158.0,1.7,13.8,164.0,132.59,106.29
2018,1,10,13,45,9.0,144.0,1.65,13.9,148.0,120.16,96.08
2018,1,10,14,0,5.0,130.0,1.6,14.0,132.0,107.11,85.27
2018,1,10,14,15,77.5,121.0,1.5,14.0,151.0,165.37,135.47
2018,1,10,14,30,150.0,112.0,1.4,14.0,170.0,208.85,173.1
2018,1,10,14,45,134.0,91.0,1.35,14.05,139.5,195.04,161.81
2018,1,10,15,0,118.0,70.0,1.3,14.1,109.0,165.47,137.5
2018,1,10,15,15,192.0,67.0,1.3,14.1,121.5,220.3,184.98
2018,1,10,15,30,266.0,64.0,1.3,14.1,134.0,295.85,247.65
2018,1,10,15,45,152.0,51.5,1.1,13.7,90.0,183.08,152.48
2018,1,10,16,0,38.0,39.0,0.9,13.3,46.0,72.76,57.19
2018,1,10,16,15,108.0,33.0,0.9,13.1,46.0,134.57,109.51
2018,1,10,16,30,178.0,27.0,0.9,12.9,46.0,204.39,159.52
2018,1,10,16,45,115.5,18.0,0.9,12.75,28.0,137.92,42.85
2018,1,10,17,0,53.0,9.0,0.9,12.6,10.0,45.75,0.0
2018,1,10,17,15,26.5,4.5,0.9,12.55,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,1.5,0.45,12.05,1.5,0.0,0.0
2018,1,11,7,30,0.0,3.0,0.5,12.2,3.0,2.36,0.0
2018,1,11,7,45,0.0,11.5,0.55,12.35,11.5,8.75,0.0
2018,1,11,8,0,0.0,20.0,0.6,12.5,20.0,15.25,6.64
2018,1,11,8,15,0.0,33.0,0.75,12.7,33.0,25.18,16.36
2018,1,11,8,30,0.0,46.0,0.9,12.9,46.0,34.74,25.24
2018,1,11,8,45,0.0,61.0,1.05,13.1,61.0,45.56,35.13
2018,1,11,9,0,0.0,76.0,1.2,13.3,76.0,56.25,44.81
2018,1,11,9,15,2.0,92.0,1.25,13.45,92.5,67.48,54.86
2018,1,11,9,30,4.0,108.0,1.3,13.6,109.0,78.57,64.66
2018,1,11,9,45,19.0,127.0,1.35,13.8,134.0,91.56,76.0
2018,1,11,10,0,34.0,146.0,1.4,14.0,159.0,101.22,84.31
2018,1,11,10,15,92.0,156.0,1.35,14.2,194.5,108.7,90.63
2018,1,11,10,30,150.0,166.0,1.3,14.4,230.0,113.1,94.23
2018,1,11,10,45,99.0,176.5,1.2,14.6,219.5,118.28,98.49
2018,1,11,11,0,48.0,187.0,1.1,14.8,209.0,128.78,101.91
2018,1,11,11,15,76.0,202.0,1.05,14.95,238.5,146.76,114.22
2018,1,11,11,30,104.0,217.0,1.0,15.1,268.0,168.44,129.89
2018,1,11,11,45,112.0,221.0,0.95,15.3,277.0,183.11,141.35
2018,1,11,12,0,120.0,225.0,0.9,15.5,286.0,199.5,154.7
2018,1,11,12,15,109.5,224.5,0.9,15.55,280.0,204.59,159.9
2018,1,11,12,30,99.0,224.0,0.9,15.6,274.0,210.11,165.39
2018,1,11,12,45,101.5,221.0,0.95,15.65,271.5,217.62,172.2
2018,1,11,13,0,104.0,218.0,1.0,15.7,269.0,225.06,178.94
2018,1,11,13,15,148.5,201.0,1.0,15.7,272.0,249.13,198.97
2018,1,11,13,30,193.0,184.0,1.0,15.7,275.0,267.99,215.14
2018,1,11,13,45,280.0,173.5,1.05,15.65,299.0,330.23,266.09
2018,1,11,14,0,367.0,163.0,1.1,15.6,323.0,387.03,312.49
2018,1,11,14,15,402.5,145.0,1.05,15.5,310.0,422.04,340.99
2018,1,11,14,30,438.0,127.0,1.0,15.4,297.0,443.43,359.18
2018,1,11,14,45,461.5,110.0,1.0,15.3,275.5,456.72,371.24
2018,1,11,15,0,485.0,93.0,1.0,15.2,254.0,468.08,381.67
2018,1,11,15,15,314.0,95.5,1.0,15.2,195.0,362.13,297.31
