Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,143.0,98.0,1.0,15.2,136.0,218.45,179.92
2018,1,11,15,45,106.0,83.5,0.85,14.55,109.0,180.38,148.37
2018,1,11,16,0,69.0,69.0,0.7,13.9,82.0,141.1,114.53
2018,1,11,16,15,65.5,51.5,0.75,13.5,61.5,120.44,96.31
2018,1,11,16,30,62.0,34.0,0.8,13.1,41.0,97.4,74.1
2018,1,11,16,45,75.0,23.0,0.9,12.75,27.5,104.72,40.96
2018,1,11,17,0,88.0,12.0,1.0,12.4,14.0,73.81,0.0
2018,1,11,17,15,44.0,6.0,1.05,12.25,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.3,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.3,10.8,11.0,7.87,0.0
2018,1,12,7,45,265.0,19.5,1.3,11.15,40.0,16.21,0.0
2018,1,12,8,0,427.0,29.0,1.3,11.5,69.0,24.37,14.1
2018,1,12,8,15,514.5,34.5,1.35,11.85,107.5,31.62,22.03
2018,1,12,8,30,602.0,40.0,1.4,12.2,146.0,36.88,27.19
2018,1,12,8,45,412.0,47.0,1.5,12.5,128.0,37.68,28.18
2018,1,12,9,0,222.0,54.0,1.6,12.8,110.0,39.76,30.16
2018,1,12,9,15,111.0,66.0,1.65,13.2,94.0,48.14,37.68
2018,1,12,9,30,0.0,78.0,1.7,13.6,78.0,58.86,47.19
2018,1,12,9,45,8.0,101.0,1.8,14.0,104.0,74.92,61.31
2018,1,12,10,0,16.0,124.0,1.9,14.4,130.0,90.55,74.88
2018,1,12,10,15,60.0,149.5,1.85,14.7,175.0,104.59,86.94
2018,1,12,10,30,104.0,175.0,1.8,15.0,220.0,117.12,97.58
2018,1,12,10,45,200.0,182.0,1.8,15.25,274.0,123.19,102.57
2018,1,12,11,0,296.0,189.0,1.8,15.5,328.0,131.41,100.91
2018,1,12,11,15,294.0,197.0,1.8,15.7,338.5,159.18,116.22
2018,1,12,11,30,292.0,205.0,1.8,15.9,349.0,186.78,136.46
2018,1,12,11,45,367.0,193.5,1.8,16.05,377.5,216.53,157.73
2018,1,12,12,0,442.0,182.0,1.8,16.2,406.0,255.33,188.2
2018,1,12,12,15,570.0,147.5,1.85,16.3,437.0,297.68,221.58
2018,1,12,12,30,698.0,113.0,1.9,16.4,468.0,353.07,266.95
2018,1,12,12,45,773.0,95.5,1.95,16.45,484.0,407.17,313.02
2018,1,12,13,0,848.0,78.0,2.0,16.5,500.0,463.18,360.54
2018,1,12,13,15,790.5,90.0,2.0,16.5,475.0,486.63,383.16
2018,1,12,13,30,733.0,102.0,2.0,16.5,450.0,504.45,400.49
2018,1,12,13,45,651.0,113.0,2.0,16.45,412.0,501.15,400.87
2018,1,12,14,0,569.0,124.0,2.0,16.4,374.0,489.7,394.23
2018,1,12,14,15,532.5,122.0,2.0,16.25,344.0,480.54,389.47
2018,1,12,14,30,496.0,120.0,2.0,16.1,314.0,474.43,386.44
2018,1,12,14,45,593.5,95.0,1.95,15.95,307.5,538.28,438.55
2018,1,12,15,0,691.0,70.0,1.9,15.8,301.0,594.78,483.97
2018,1,12,15,15,640.0,68.0,1.9,15.8,262.5,571.7,466.38
2018,1,12,15,30,589.0,66.0,1.9,15.8,224.0,544.46,445.09
2018,1,12,15,45,507.0,61.5,1.55,14.8,181.5,487.46,399.67
2018,1,12,16,0,425.0,57.0,1.2,13.8,139.0,426.48,349.32
2018,1,12,16,15,385.0,45.5,1.25,13.3,105.5,387.04,315.07
2018,1,12,16,30,345.0,34.0,1.3,12.8,72.0,346.38,273.05
2018,1,12,16,45,260.0,25.0,1.3,12.35,46.5,261.84,128.84
2018,1,12,17,0,175.0,16.0,1.3,11.9,21.0,140.95,0.0
2018,1,12,17,15,87.5,8.0,1.3,11.75,10.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,3.15,7.95,4.0,0.0,0.0
2018,1,13,7,30,32.0,8.0,3.3,8.3,8.0,6.29,0.0
2018,1,13,7,45,106.0,21.5,3.4,8.65,30.0,16.24,0.0
2018,1,13,8,0,180.0,35.0,3.5,9.0,52.0,26.33,15.93
2018,1,13,8,15,246.0,46.5,3.6,9.4,83.0,34.92,25.16
2018,1,13,8,30,312.0,58.0,3.7,9.8,114.0,43.46,33.33
2018,1,13,8,45,344.5,70.0,3.75,10.15,146.0,51.99,41.3
2018,1,13,9,0,377.0,82.0,3.8,10.5,178.0,60.35,48.99
2018,1,13,9,15,382.5,95.0,3.8,10.95,205.5,68.87,56.66
2018,1,13,9,30,388.0,108.0,3.8,11.4,233.0,77.15,63.99
2018,1,13,9,45,391.0,120.5,3.75,11.8,258.5,84.85,70.7
2018,1,13,10,0,394.0,133.0,3.7,12.2,284.0,92.34,77.15
2018,1,13,10,15,405.0,141.0,3.65,12.65,306.5,97.01,81.03
2018,1,13,10,30,416.0,149.0,3.6,13.1,329.0,101.63,84.82
2018,1,13,10,45,432.5,154.0,3.55,13.55,349.5,104.5,87.06
2018,1,13,11,0,449.0,159.0,3.5,14.0,370.0,115.93,87.01
2018,1,13,11,15,579.0,135.5,3.45,14.35,417.0,146.79,96.29
2018,1,13,11,30,709.0,112.0,3.4,14.7,464.0,186.76,119.16
2018,1,13,11,45,773.0,97.0,3.3,15.05,486.5,235.99,157.81
2018,1,13,12,0,837.0,82.0,3.2,15.4,509.0,285.11,199.61
2018,1,13,12,15,836.5,82.0,3.15,15.6,509.5,331.83,243.11
2018,1,13,12,30,836.0,82.0,3.1,15.8,510.0,376.95,285.05
2018,1,13,12,45,815.0,85.5,3.05,16.0,498.0,415.27,321.16
2018,1,13,13,0,794.0,89.0,3.0,16.2,486.0,449.95,353.31
2018,1,13,13,15,740.0,97.0,3.0,16.2,459.0,469.17,372.9
2018,1,13,13,30,686.0,105.0,3.0,16.2,432.0,483.05,387.33
2018,1,13,13,45,720.0,93.5,2.95,16.2,423.5,521.12,420.03
2018,1,13,14,0,754.0,82.0,2.9,16.2,415.0,556.92,450.52
2018,1,13,14,15,793.0,72.0,2.85,16.05,402.5,597.83,484.77
2018,1,13,14,30,832.0,62.0,2.8,15.9,390.0,637.48,517.63
2018,1,13,14,45,768.5,66.0,2.75,15.8,349.0,622.48,507.48
2018,1,13,15,0,705.0,70.0,2.7,15.7,308.0,605.57,495.47
2018,1,13,15,15,653.0,66.5,2.7,15.7,267.0,580.15,476.4
2018,1,13,15,30,601.0,63.0,2.7,15.7,226.0,550.58,453.12
2018,1,13,15,45,550.5,56.5,2.4,14.7,187.0,514.72,424.5
2018,1,13,16,0,500.0,50.0,2.1,13.7,148.0,475.77,391.84
2018,1,13,16,15,434.0,42.5,2.15,13.15,112.5,421.47,345.2
2018,1,13,16,30,368.0,35.0,2.2,12.6,77.0,365.38,291.2
2018,1,13,16,45,269.5,26.0,2.3,12.05,49.5,272.3,151.46
2018,1,13,17,0,171.0,17.0,2.4,11.5,22.0,139.15,0.0
2018,1,13,17,15,85.5,8.5,2.45,11.35,11.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.0,3.45,9.0,1.0,0.0,0.0
2018,1,14,7,30,0.0,2.0,3.4,9.1,2.0,1.57,0.0
2018,1,14,7,45,0.0,8.5,3.4,9.25,8.5,6.45,0.0
2018,1,14,8,0,0.0,15.0,3.4,9.4,15.0,11.4,3.73
2018,1,14,8,15,0.0,23.5,3.3,9.6,23.5,17.9,10.17
2018,1,14,8,30,0.0,32.0,3.2,9.8,32.0,24.42,16.3
2018,1,14,8,45,0.0,41.5,3.15,10.0,41.5,31.72,23.09
2018,1,14,9,0,0.0,51.0,3.1,10.2,51.0,39.04,29.83
2018,1,14,9,15,76.5,78.5,3.05,10.55,103.5,57.88,46.87
2018,1,14,9,30,153.0,106.0,3.0,10.9,156.0,76.5,63.53
2018,1,14,9,45,285.5,115.5,2.9,11.25,221.0,82.17,68.44
2018,1,14,10,0,418.0,125.0,2.8,11.6,286.0,87.67,73.15
2018,1,14,10,15,315.0,154.5,2.7,11.95,281.0,106.01,89.17
2018,1,14,10,30,212.0,184.0,2.6,12.3,276.0,123.95,104.63
2018,1,14,10,45,181.0,193.5,2.5,12.7,275.0,128.93,108.64
2018,1,14,11,0,150.0,203.0,2.4,13.1,274.0,137.41,108.73
2018,1,14,11,15,174.5,205.0,2.3,13.4,290.0,155.2,118.48
2018,1,14,11,30,199.0,207.0,2.2,13.7,306.0,175.29,132.4
2018,1,14,11,45,129.5,205.5,2.1,14.0,270.5,176.46,136.39
2018,1,14,12,0,60.0,204.0,2.0,14.3,235.0,167.85,132.42
2018,1,14,12,15,73.0,214.0,1.95,14.5,251.5,185.66,146.97
2018,1,14,12,30,86.0,224.0,1.9,14.7,268.0,205.31,163.11
2018,1,14,12,45,110.0,224.5,1.8,14.9,280.0,223.64,178.13
2018,1,14,13,0,134.0,225.0,1.7,15.1,292.0,251.42,200.92
2018,1,14,13,15,201.0,209.0,1.65,15.15,307.0,281.75,226.02
2018,1,14,13,30,268.0,193.0,1.6,15.2,322.0,326.23,262.67
2018,1,14,13,45,202.0,174.5,1.6,15.3,269.0,275.9,223.54
2018,1,14,14,0,136.0,156.0,1.6,15.4,216.0,229.43,186.63
2018,1,14,14,15,76.0,138.5,1.65,15.25,171.5,169.98,138.18
2018,1,14,14,30,16.0,121.0,1.7,15.1,127.0,109.01,86.93
2018,1,14,14,45,51.5,126.0,1.75,15.0,144.0,151.02,123.23
2018,1,14,15,0,87.0,131.0,1.8,14.9,161.0,188.02,155.0
2018,1,14,15,15,126.0,119.5,1.8,14.9,157.0,224.47,186.11
2018,1,14,15,30,165.0,108.0,1.8,14.9,153.0,247.67,206.04
2018,1,14,15,45,133.5,91.5,1.9,14.15,124.0,211.52,175.84
2018,1,14,16,0,102.0,75.0,2.0,13.4,95.0,173.79,143.58
2018,1,14,16,15,73.5,58.0,1.95,13.0,70.5,136.05,110.3
2018,1,14,16,30,45.0,41.0,1.9,12.6,46.0,96.62,74.49
2018,1,14,16,45,41.0,27.0,1.85,12.25,30.0,76.39,42.58
2018,1,14,17,0,37.0,13.0,1.8,11.9,14.0,37.52,0.0
2018,1,14,17,15,18.5,6.5,1.65,11.75,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.15,9.7,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.1,10.0,5.0,3.93,0.0
2018,1,15,7,45,0.0,17.0,2.1,10.25,17.0,12.92,0.0
2018,1,15,8,0,0.0,29.0,2.1,10.5,29.0,21.81,12.32
2018,1,15,8,15,1.5,44.0,2.05,10.8,44.5,32.68,23.12
2018,1,15,8,30,3.0,59.0,2.0,11.1,60.0,43.47,33.21
2018,1,15,8,45,64.5,76.5,1.95,11.4,93.0,55.13,43.95
2018,1,15,9,0,126.0,94.0,1.9,11.7,126.0,67.27,54.96
2018,1,15,9,15,259.0,101.5,1.8,12.05,181.5,72.72,59.84
2018,1,15,9,30,392.0,109.0,1.7,12.4,237.0,77.82,64.3
2018,1,15,9,45,339.5,118.0,1.6,12.8,237.5,82.41,68.21
2018,1,15,10,0,287.0,127.0,1.5,13.2,238.0,89.28,74.06
2018,1,15,10,15,318.5,135.5,1.45,13.55,267.5,94.96,78.82
2018,1,15,10,30,350.0,144.0,1.4,13.9,297.0,97.24,80.57
2018,1,15,10,45,431.5,148.5,1.35,14.2,346.5,101.03,83.65
2018,1,15,11,0,513.0,153.0,1.3,14.5,396.0,114.2,84.52
2018,1,15,11,15,462.5,169.0,1.3,14.65,393.5,155.26,107.09
2018,1,15,11,30,412.0,185.0,1.3,14.8,391.0,191.01,134.91
2018,1,15,11,45,308.0,207.0,1.25,14.9,362.5,213.64,158.06
2018,1,15,12,0,204.0,229.0,1.2,15.0,334.0,223.46,171.29
2018,1,15,12,15,195.5,230.0,1.2,15.0,331.0,237.88,184.6
2018,1,15,12,30,187.0,231.0,1.2,15.0,328.0,251.08,196.84
2018,1,15,12,45,167.5,226.5,1.15,15.05,312.5,254.32,201.01
2018,1,15,13,0,148.0,222.0,1.1,15.1,297.0,255.12,202.91
2018,1,15,13,15,108.5,214.0,1.1,15.1,268.0,232.12,185.66
2018,1,15,13,30,69.0,206.0,1.1,15.1,239.0,212.61,170.63
2018,1,15,13,45,49.0,189.5,1.05,15.1,212.5,192.54,154.79
2018,1,15,14,0,29.0,173.0,1.0,15.1,186.0,170.15,136.75
2018,1,15,14,15,77.0,162.5,1.0,15.1,194.0,194.97,158.36
2018,1,15,14,30,125.0,152.0,1.0,15.1,202.0,235.5,192.59
2018,1,15,14,45,202.0,140.0,0.95,15.1,213.0,298.17,244.69
2018,1,15,15,0,279.0,128.0,0.9,15.1,224.0,349.06,286.71
2018,1,15,15,15,318.0,110.5,0.9,15.1,208.0,367.01,301.97
2018,1,15,15,30,357.0,93.0,0.9,15.1,192.0,402.0,329.99
2018,1,15,15,45,294.5,81.0,0.85,14.65,154.0,349.65,287.54
2018,1,15,16,0,232.0,69.0,0.8,14.2,116.0,276.92,228.3
2018,1,15,16,15,202.0,55.0,0.75,14.05,89.0,242.23,198.08
2018,1,15,16,30,172.0,41.0,0.7,13.9,62.0,224.92,178.46
2018,1,15,16,45,125.0,28.0,0.7,13.7,40.0,172.3,108.14
2018,1,15,17,0,78.0,15.0,0.7,13.5,18.0,69.51,0.0
2018,1,15,17,15,39.0,7.5,0.7,13.4,9.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.65,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.8,2.0,1.57,0.0
2018,1,16,7,45,0.0,5.0,0.65,12.95,5.0,3.78,0.0
2018,1,16,8,0,0.0,8.0,0.6,13.1,8.0,6.06,0.0
2018,1,16,8,15,0.0,10.0,0.7,13.3,10.0,7.58,0.99
2018,1,16,8,30,0.0,12.0,0.8,13.5,12.0,9.1,2.46
2018,1,16,8,45,0.0,20.5,0.9,13.75,20.5,15.58,8.35
2018,1,16,9,0,0.0,29.0,1.0,14.0,29.0,22.09,14.24
2018,1,16,9,15,0.0,44.0,0.85,14.35,44.0,33.62,24.59
2018,1,16,9,30,0.0,59.0,0.7,14.7,59.0,45.19,34.87
2018,1,16,9,45,7.5,89.0,0.55,15.05,92.0,67.02,54.1
2018,1,16,10,0,15.0,119.0,0.4,15.4,125.0,87.53,71.83
2018,1,16,10,15,13.0,130.0,0.45,15.6,135.5,95.19,78.24
2018,1,16,10,30,11.0,141.0,0.5,15.8,146.0,102.73,84.56
2018,1,16,10,45,27.0,155.0,0.55,16.0,168.0,108.62,89.43
2018,1,16,11,0,43.0,169.0,0.6,16.2,190.0,118.76,93.02
2018,1,16,11,15,40.5,174.5,0.6,16.35,194.5,127.38,98.88
2018,1,16,11,30,38.0,180.0,0.6,16.5,199.0,135.72,105.32
2018,1,16,11,45,21.0,171.0,0.6,16.6,181.5,131.75,102.76
2018,1,16,12,0,4.0,162.0,0.6,16.7,164.0,123.28,96.55
2018,1,16,12,15,11.0,152.5,0.65,16.75,158.0,119.56,93.38
2018,1,16,12,30,18.0,143.0,0.7,16.8,152.0,116.15,90.58
2018,1,16,12,45,13.0,126.5,0.7,16.85,133.0,102.79,79.88
2018,1,16,13,0,8.0,110.0,0.7,16.9,114.0,88.54,68.34
2018,1,16,13,15,8.0,103.5,0.75,16.8,107.5,83.95,64.71
2018,1,16,13,30,8.0,97.0,0.8,16.7,101.0,79.24,60.97
2018,1,16,13,45,18.5,98.5,0.8,16.65,107.0,91.65,71.57
2018,1,16,14,0,29.0,100.0,0.8,16.6,113.0,100.89,79.58
2018,1,16,14,15,45.5,121.5,0.85,16.5,140.5,133.78,107.3
2018,1,16,14,30,62.0,143.0,0.9,16.4,168.0,170.68,138.1
2018,1,16,14,45,61.0,138.5,0.9,16.25,161.5,171.01,138.65
2018,1,16,15,0,60.0,134.0,0.9,16.1,155.0,171.91,139.74
2018,1,16,15,15,31.5,106.5,0.9,16.1,117.5,124.7,100.31
2018,1,16,15,30,3.0,79.0,0.9,16.1,80.0,67.48,51.74
2018,1,16,15,45,9.0,62.0,0.85,15.45,64.0,56.68,42.95
2018,1,16,16,0,15.0,45.0,0.8,14.8,48.0,50.77,38.05
2018,1,16,16,15,12.5,35.0,0.8,14.45,37.0,39.63,28.21
2018,1,16,16,30,10.0,25.0,0.8,14.1,26.0,28.06,17.83
2018,1,16,16,45,5.0,16.0,0.85,13.7,16.5,16.33,5.78
2018,1,16,17,0,0.0,7.0,0.9,13.3,7.0,5.51,0.0
2018,1,16,17,15,0.0,3.5,0.9,13.15,3.5,2.75,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.35,10.5,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.3,10.9,5.0,3.93,0.0
2018,1,17,7,45,2.5,17.5,1.3,11.25,18.0,13.3,0.0
2018,1,17,8,0,5.0,30.0,1.3,11.6,31.0,22.56,13.06
2018,1,17,8,15,6.0,46.5,1.2,11.95,47.5,34.41,24.58
2018,1,17,8,30,7.0,63.0,1.1,12.3,64.0,46.14,35.47
2018,1,17,8,45,11.5,78.5,1.05,12.6,81.0,57.17,45.59
2018,1,17,9,0,16.0,94.0,1.0,12.9,98.0,68.11,55.47
2018,1,17,9,15,35.0,107.5,1.0,13.4,118.5,76.38,62.75
2018,1,17,9,30,54.0,121.0,1.0,13.9,139.0,85.62,70.77
2018,1,17,9,45,63.0,138.5,1.0,14.35,161.5,96.83,80.39
2018,1,17,10,0,72.0,156.0,1.0,14.8,184.0,107.78,89.65
2018,1,17,10,15,104.0,170.0,1.1,15.05,214.0,114.12,94.91
2018,1,17,10,30,136.0,184.0,1.2,15.3,244.0,122.74,102.12
2018,1,17,10,45,112.0,189.5,1.3,15.6,240.5,125.71,104.41
2018,1,17,11,0,88.0,195.0,1.4,15.9,237.0,134.88,106.0
2018,1,17,11,15,88.0,201.0,1.45,16.1,244.5,147.55,113.94
2018,1,17,11,30,88.0,207.0,1.5,16.3,252.0,160.15,123.37
2018,1,17,11,45,99.0,219.0,1.55,16.55,270.0,178.9,138.06
2018,1,17,12,0,110.0,231.0,1.6,16.8,288.0,199.3,154.5
2018,1,17,12,15,163.0,227.5,1.55,16.9,312.5,226.17,175.26
2018,1,17,12,30,216.0,224.0,1.5,17.0,337.0,256.19,199.22
2018,1,17,12,45,242.5,220.5,1.45,17.1,346.0,286.13,223.95
2018,1,17,13,0,269.0,217.0,1.4,17.2,355.0,313.02,246.33
2018,1,17,13,15,266.5,212.5,1.4,17.2,346.0,326.24,258.3
2018,1,17,13,30,264.0,208.0,1.4,17.2,337.0,338.36,269.29
2018,1,17,13,45,202.0,202.5,1.35,17.2,299.0,303.03,242.56
2018,1,17,14,0,140.0,197.0,1.3,17.2,261.0,272.99,219.27
2018,1,17,14,15,178.0,179.5,1.3,17.05,255.5,289.49,234.16
2018,1,17,14,30,216.0,162.0,1.3,16.9,250.0,320.97,260.65
2018,1,17,14,45,246.0,148.0,1.25,16.7,240.5,337.81,275.37
2018,1,17,15,0,276.0,134.0,1.2,16.5,231.0,354.54,290.02
2018,1,17,15,15,238.5,121.5,1.2,16.5,198.5,323.7,265.58
2018,1,17,15,30,201.0,109.0,1.2,16.5,166.0,290.6,238.92
2018,1,17,15,45,184.5,93.0,1.05,15.7,139.0,266.5,219.66
2018,1,17,16,0,168.0,77.0,0.9,14.9,112.0,240.8,198.22
2018,1,17,16,15,139.0,61.5,0.9,14.55,86.0,205.08,167.27
2018,1,17,16,30,110.0,46.0,0.9,14.2,60.0,168.33,133.92
2018,1,17,16,45,71.5,31.0,0.9,13.9,38.5,123.3,83.35
2018,1,17,17,0,33.0,16.0,0.9,13.6,17.0,37.16,0.0
2018,1,17,17,15,16.5,8.0,0.9,13.5,8.5,18.45,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.65,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.57,0.0
2018,1,18,7,45,0.0,4.0,1.8,12.55,4.0,3.02,0.0
2018,1,18,8,0,0.0,6.0,1.9,12.8,6.0,4.54,0.0
2018,1,18,8,15,0.0,8.0,1.9,12.95,8.0,6.06,0.0
2018,1,18,8,30,0.0,10.0,1.9,13.1,10.0,7.58,1.11
2018,1,18,8,45,0.0,11.0,1.95,13.3,11.0,8.34,1.84
2018,1,18,9,0,0.0,12.0,2.0,13.5,12.0,9.11,2.56
2018,1,18,9,15,0.0,24.0,2.05,13.6,24.0,18.27,10.83
2018,1,18,9,30,0.0,36.0,2.1,13.7,36.0,27.47,19.1
2018,1,18,9,45,0.0,72.0,2.15,13.85,72.0,55.16,43.8
2018,1,18,10,0,0.0,108.0,2.2,14.0,108.0,80.19,65.86
2018,1,18,10,15,0.0,108.0,2.25,14.1,108.0,80.64,66.09
2018,1,18,10,30,0.0,108.0,2.3,14.2,108.0,80.98,66.26
2018,1,18,10,45,0.0,113.0,2.4,14.3,113.0,84.65,69.35
2018,1,18,11,0,0.0,118.0,2.5,14.4,118.0,88.39,69.2
2018,1,18,11,15,0.0,111.5,2.55,14.5,111.5,84.38,65.74
2018,1,18,11,30,0.0,105.0,2.6,14.6,105.0,80.05,62.03
2018,1,18,11,45,0.0,111.0,2.6,14.65,111.0,84.66,65.84
2018,1,18,12,0,0.0,117.0,2.6,14.7,117.0,89.35,69.7
2018,1,18,12,15,9.5,142.0,2.7,14.75,147.0,111.29,87.68
2018,1,18,12,30,19.0,167.0,2.8,14.8,177.0,134.78,106.99
2018,1,18,12,45,15.0,171.5,2.85,14.85,179.5,138.61,110.32
2018,1,18,13,0,11.0,176.0,2.9,14.9,182.0,142.27,113.5
2018,1,18,13,15,11.5,168.0,2.95,14.85,174.0,137.81,110.01
2018,1,18,13,30,12.0,160.0,3.0,14.8,166.0,133.18,106.39
2018,1,18,13,45,11.0,145.5,3.05,14.7,151.0,121.97,97.32
2018,1,18,14,0,10.0,131.0,3.1,14.6,136.0,110.35,87.85
2018,1,18,14,15,7.5,123.5,3.05,14.45,127.0,103.6,82.38
2018,1,18,14,30,5.0,116.0,3.0,14.3,118.0,96.65,76.68
2018,1,18,14,45,77.0,114.0,2.95,14.1,141.5,168.06,138.78
2018,1,18,15,0,149.0,112.0,2.9,13.9,165.0,222.84,186.53
2018,1,18,15,15,196.5,110.5,2.9,13.9,172.0,279.19,234.25
2018,1,18,15,30,244.0,109.0,2.9,13.9,179.0,322.5,270.69
2018,1,18,15,45,202.5,95.0,2.7,13.45,147.0,282.79,237.2
2018,1,18,16,0,161.0,81.0,2.5,13.0,115.0,241.48,201.71
2018,1,18,16,15,107.5,59.5,2.55,12.8,80.0,161.45,133.12
2018,1,18,16,30,54.0,38.0,2.6,12.6,45.0,93.69,73.63
2018,1,18,16,45,28.0,23.5,2.6,12.45,27.0,56.94,37.26
2018,1,18,17,0,2.0,9.0,2.6,12.3,9.0,8.33,0.0
2018,1,18,17,15,1.0,4.5,2.7,12.15,4.5,4.28,0.0
2018,1,18,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,19,7,15,37.0,6.0,1.9,8.85,6.5,0.0,0.0
2018,1,19,7,30,74.0,12.0,1.9,9.4,13.0,9.44,0.0
2018,1,19,7,45,203.0,25.0,1.9,9.9,42.5,19.04,0.0
2018,1,19,8,0,332.0,38.0,1.9,10.4,72.0,31.52,20.81
2018,1,19,8,15,427.0,45.0,2.0,10.7,111.0,37.1,27.11
2018,1,19,8,30,522.0,52.0,2.1,11.0,150.0,42.87,32.76
2018,1,19,8,45,581.5,57.5,2.15,11.3,191.5,47.29,36.99
2018,1,19,9,0,641.0,63.0,2.2,11.6,233.0,51.78,41.14
2018,1,19,9,15,680.0,66.5,2.2,11.75,272.0,54.59,43.7
2018,1,19,9,30,719.0,70.0,2.2,11.9,311.0,62.19,50.47
2018,1,19,9,45,745.5,73.0,2.2,12.1,346.0,64.67,52.59
2018,1,19,10,0,772.0,76.0,2.2,12.3,381.0,67.16,54.68
2018,1,19,10,15,764.5,83.0,2.2,12.45,404.0,72.04,58.89
2018,1,19,10,30,757.0,90.0,2.2,12.6,427.0,70.91,57.75
2018,1,19,10,45,674.5,113.5,2.2,12.75,425.5,84.73,69.83
2018,1,19,11,0,592.0,137.0,2.2,12.9,424.0,109.09,79.7
2018,1,19,11,15,441.5,149.5,2.25,12.95,367.5,140.97,96.76
2018,1,19,11,30,291.0,162.0,2.3,13.0,311.0,158.78,114.97
2018,1,19,11,45,154.5,121.5,2.35,13.1,200.5,123.2,91.78
2018,1,19,12,0,18.0,81.0,2.4,13.2,90.0,67.65,51.17
2018,1,19,12,15,38.0,99.5,2.45,13.2,119.5,89.37,69.09
2018,1,19,12,30,58.0,118.0,2.5,13.2,149.0,117.21,92.32
2018,1,19,12,45,59.5,147.0,2.6,13.2,178.5,141.01,112.55
2018,1,19,13,0,61.0,176.0,2.7,13.2,208.0,170.02,137.0
2018,1,19,13,15,120.5,174.0,2.8,13.15,234.5,211.41,171.71
2018,1,19,13,30,180.0,172.0,2.9,13.1,261.0,250.37,204.82
2018,1,19,13,45,395.0,148.5,3.0,13.0,333.5,386.36,317.7
2018,1,19,14,0,610.0,125.0,3.1,12.9,406.0,520.76,427.42
2018,1,19,14,15,557.5,105.0,3.15,12.8,350.0,491.74,406.47
2018,1,19,14,30,505.0,85.0,3.2,12.7,294.0,455.47,379.93
2018,1,19,14,45,422.0,70.0,3.25,12.55,235.0,397.12,334.33
2018,1,19,15,0,339.0,55.0,3.3,12.4,176.0,331.47,281.4
2018,1,19,15,15,382.5,73.0,3.3,12.4,195.5,386.85,328.1
2018,1,19,15,30,426.0,91.0,3.3,12.4,215.0,453.15,381.98
2018,1,19,15,45,397.0,79.0,3.1,11.75,180.5,426.06,359.76
2018,1,19,16,0,368.0,67.0,2.9,11.1,146.0,396.57,334.81
2018,1,19,16,15,402.0,54.5,2.85,10.7,123.0,415.93,348.46
2018,1,19,16,30,436.0,42.0,2.8,10.3,100.0,429.93,352.75
2018,1,19,16,45,307.0,32.0,2.75,9.9,65.0,320.78,240.34
2018,1,19,17,0,178.0,22.0,2.7,9.5,30.0,191.68,0.0
2018,1,19,17,15,89.0,11.0,2.7,9.4,15.0,74.64,0.0
2018,1,19,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,1,20,7,15,78.0,7.5,2.65,6.25,9.0,0.0,0.0
2018,1,20,7,30,156.0,15.0,2.7,6.9,18.0,11.8,0.0
2018,1,20,7,45,297.0,23.5,2.75,7.6,48.0,19.62,0.84
2018,1,20,8,0,438.0,32.0,2.8,8.3,78.0,26.85,17.16
2018,1,20,8,15,526.0,38.0,2.8,8.75,119.0,31.97,22.81
2018,1,20,8,30,614.0,44.0,2.8,9.2,160.0,40.39,30.79
2018,1,20,8,45,669.0,47.5,2.85,9.7,202.0,43.77,34.06
2018,1,20,9,0,724.0,51.0,2.9,10.2,244.0,47.25,37.28
2018,1,20,9,15,759.0,53.5,3.0,10.65,284.0,49.76,39.53
2018,1,20,9,30,794.0,56.0,3.1,11.1,324.0,52.32,41.75
2018,1,20,9,45,818.5,58.0,3.15,11.55,359.5,54.35,43.44
2018,1,20,10,0,843.0,60.0,3.2,12.0,395.0,62.07,50.2
2018,1,20,10,15,858.5,61.5,3.2,12.2,425.0,64.0,51.79
2018,1,20,10,30,874.0,63.0,3.2,12.4,455.0,65.85,53.31
2018,1,20,10,45,884.0,64.5,3.2,12.65,478.5,67.52,54.65
2018,1,20,11,0,894.0,66.0,3.2,12.9,502.0,83.46,54.29
2018,1,20,11,15,900.0,67.0,3.2,13.05,518.5,138.43,77.42
2018,1,20,11,30,906.0,68.0,3.2,13.2,535.0,193.23,116.22
2018,1,20,11,45,908.0,69.5,3.25,13.35,544.0,247.23,162.25
2018,1,20,12,0,910.0,71.0,3.3,13.5,553.0,300.24,210.75
2018,1,20,12,15,908.0,72.0,3.3,13.6,554.0,350.4,257.98
2018,1,20,12,30,906.0,73.0,3.3,13.7,555.0,398.74,303.44
2018,1,20,12,45,898.5,74.5,3.25,13.8,548.0,443.3,345.05
2018,1,20,13,0,891.0,76.0,3.2,13.9,541.0,485.23,383.49
2018,1,20,13,15,885.0,75.0,3.2,13.85,527.0,522.73,417.8
2018,1,20,13,30,879.0,74.0,3.2,13.8,513.0,557.36,449.03
2018,1,20,13,45,869.5,73.0,3.15,13.8,492.0,587.01,475.47
2018,1,20,14,0,860.0,72.0,3.1,13.8,471.0,617.95,502.16
2018,1,20,14,15,846.5,70.0,3.05,13.7,443.5,637.98,520.24
2018,1,20,14,30,833.0,68.0,3.0,13.6,416.0,654.31,535.13
2018,1,20,14,45,814.5,65.5,2.95,13.5,383.0,662.89,543.72
2018,1,20,15,0,796.0,63.0,2.9,13.4,350.0,667.61,547.99
2018,1,20,15,15,765.0,60.0,2.9,13.4,311.5,658.79,541.67
2018,1,20,15,30,734.0,57.0,2.9,13.4,273.0,645.94,531.83
2018,1,20,15,45,522.0,66.0,2.7,12.45,208.0,512.63,427.76
2018,1,20,16,0,310.0,75.0,2.5,11.5,143.0,363.82,305.71
2018,1,20,16,15,320.0,57.0,2.45,10.95,113.5,354.07,296.9
2018,1,20,16,30,330.0,39.0,2.4,10.4,84.0,347.02,286.74
2018,1,20,16,45,278.0,30.5,2.4,9.85,58.5,298.96,228.3
2018,1,20,17,0,226.0,22.0,2.4,9.3,33.0,225.7,0.0
2018,1,20,17,15,113.0,11.0,2.4,9.15,16.5,92.7,0.0
2018,1,20,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,21,7,15,61.5,8.0,0.9,8.65,9.0,0.0,0.0
2018,1,21,7,30,123.0,16.0,0.9,8.8,18.0,12.59,0.0
2018,1,21,7,45,250.0,26.0,0.85,9.0,47.0,21.66,2.83
2018,1,21,8,0,377.0,36.0,0.8,9.2,76.0,29.93,19.86
2018,1,21,8,15,319.0,49.0,0.85,9.45,94.0,37.16,27.43
2018,1,21,8,30,261.0,62.0,0.9,9.7,112.0,45.82,35.66
2018,1,21,8,45,243.5,82.0,0.95,9.95,137.5,59.6,48.32
2018,1,21,9,0,226.0,102.0,1.0,10.2,163.0,72.34,59.88
2018,1,21,9,15,251.0,114.0,1.1,10.5,191.5,80.37,67.05
2018,1,21,9,30,276.0,126.0,1.2,10.8,220.0,88.24,73.96
2018,1,21,9,45,239.0,145.5,1.3,11.1,233.0,99.37,83.65
2018,1,21,10,0,202.0,165.0,1.4,11.4,246.0,112.65,95.13
2018,1,21,10,15,191.5,178.5,1.5,11.6,260.0,120.48,101.76
2018,1,21,10,30,181.0,192.0,1.6,11.8,274.0,128.05,108.13
2018,1,21,10,45,145.0,204.5,1.7,12.05,272.0,134.36,113.36
2018,1,21,11,0,109.0,217.0,1.8,12.3,270.0,147.86,117.88
2018,1,21,11,15,113.0,224.5,1.9,12.45,281.5,161.03,125.67
2018,1,21,11,30,117.0,232.0,2.0,12.6,293.0,178.7,139.09
2018,1,21,11,45,105.0,233.5,2.05,12.7,289.0,189.87,148.86
2018,1,21,12,0,93.0,235.0,2.1,12.8,285.0,197.95,156.47
2018,1,21,12,15,104.5,236.5,2.1,12.9,292.5,211.86,168.15
2018,1,21,12,30,116.0,238.0,2.1,13.0,300.0,231.18,184.42
2018,1,21,12,45,149.5,236.5,2.15,13.05,315.5,255.23,204.41
2018,1,21,13,0,183.0,235.0,2.2,13.1,331.0,282.05,226.94
2018,1,21,13,15,229.5,224.0,2.2,13.15,341.5,309.63,250.31
2018,1,21,13,30,276.0,213.0,2.2,13.2,352.0,350.22,284.2
2018,1,21,13,45,218.0,206.5,2.2,13.2,313.5,316.43,258.21
2018,1,21,14,0,160.0,200.0,2.2,13.2,275.0,288.05,235.96
2018,1,21,14,15,90.0,169.5,2.15,13.15,211.0,209.62,172.03
2018,1,21,14,30,20.0,139.0,2.1,13.1,147.0,127.65,103.19
2018,1,21,14,45,29.0,133.0,2.0,13.05,144.0,141.59,115.54
2018,1,21,15,0,38.0,127.0,1.9,13.0,141.0,146.34,120.0
2018,1,21,15,15,49.5,122.0,1.9,13.0,138.0,155.03,127.83
2018,1,21,15,30,61.0,117.0,1.9,13.0,135.0,165.29,136.85
2018,1,21,15,45,43.5,98.5,1.7,12.45,110.5,135.75,111.63
2018,1,21,16,0,26.0,80.0,1.5,11.9,86.0,104.93,84.94
2018,1,21,16,15,17.0,63.5,1.6,11.65,67.0,82.63,65.27
2018,1,21,16,30,8.0,47.0,1.7,11.4,48.0,51.01,37.49
2018,1,21,16,45,4.0,31.5,1.75,11.2,32.0,33.24,20.65
2018,1,21,17,0,0.0,16.0,1.8,11.0,16.0,12.22,0.0
2018,1,21,17,15,0.0,8.0,1.9,10.95,8.0,6.29,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
