Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,22,7,15,49.5,8.0,1.95,11.3,9.0,0.0,0.0
2018,1,22,7,30,99.0,16.0,2.0,11.6,18.0,12.59,0.0
2018,1,22,7,45,103.5,24.0,2.1,11.9,31.0,18.09,2.36
2018,1,22,8,0,108.0,32.0,2.2,12.2,44.0,24.17,14.79
2018,1,22,8,15,88.0,48.5,2.2,12.35,61.0,36.17,26.21
2018,1,22,8,30,68.0,65.0,2.2,12.5,78.0,47.43,36.65
2018,1,22,8,45,70.0,84.0,2.25,12.65,100.5,60.05,48.19
2018,1,22,9,0,72.0,103.0,2.3,12.8,123.0,73.26,60.1
2018,1,22,9,15,176.0,116.0,2.35,12.95,174.0,82.19,68.06
2018,1,22,9,30,280.0,129.0,2.4,13.1,225.0,90.11,75.0
2018,1,22,9,45,478.5,112.0,2.45,13.3,296.5,80.56,66.39
2018,1,22,10,0,677.0,95.0,2.5,13.5,368.0,73.64,60.12
2018,1,22,10,15,715.0,94.0,2.5,13.65,401.5,73.09,59.51
2018,1,22,10,30,753.0,93.0,2.5,13.8,435.0,72.72,59.04
2018,1,22,10,45,729.5,103.5,2.5,13.95,448.5,78.87,64.32
2018,1,22,11,0,706.0,114.0,2.5,14.1,462.0,98.06,68.05
2018,1,22,11,15,613.5,139.5,2.45,14.15,449.5,153.22,99.77
2018,1,22,11,30,521.0,165.0,2.4,14.2,437.0,194.97,133.85
2018,1,22,11,45,691.0,126.0,2.35,14.3,493.0,239.96,164.38
2018,1,22,12,0,861.0,87.0,2.3,14.4,549.0,299.48,210.53
2018,1,22,12,15,594.5,118.0,2.25,14.4,437.5,288.57,215.63
2018,1,22,12,30,328.0,149.0,2.2,14.4,326.0,248.72,193.63
2018,1,22,12,45,203.0,181.0,2.1,14.45,290.0,238.42,189.3
2018,1,22,13,0,78.0,213.0,2.0,14.5,254.0,208.53,167.02
2018,1,22,13,15,158.5,211.0,1.9,14.45,292.0,262.94,211.77
2018,1,22,13,30,239.0,209.0,1.8,14.4,330.0,326.8,263.85
2018,1,22,13,45,226.5,199.0,1.75,14.35,310.0,325.89,264.11
2018,1,22,14,0,214.0,189.0,1.7,14.3,290.0,310.22,252.85
2018,1,22,14,15,328.0,155.5,1.6,14.15,300.0,374.98,307.25
2018,1,22,14,30,442.0,122.0,1.5,14.0,310.0,447.33,366.58
2018,1,22,14,45,538.0,103.5,1.45,13.85,314.5,518.95,424.17
2018,1,22,15,0,634.0,85.0,1.4,13.7,319.0,583.94,475.91
2018,1,22,15,15,661.0,75.5,1.4,13.7,296.5,608.4,495.02
2018,1,22,15,30,688.0,66.0,1.4,13.7,274.0,630.65,511.64
2018,1,22,15,45,595.5,63.5,1.3,13.1,224.5,568.25,463.88
2018,1,22,16,0,503.0,61.0,1.2,12.5,175.0,501.41,411.64
2018,1,22,16,15,373.5,50.5,1.25,12.15,125.0,393.41,325.0
2018,1,22,16,30,244.0,40.0,1.3,11.8,75.0,276.92,227.3
2018,1,22,16,45,218.5,32.0,1.4,11.45,55.0,253.43,196.92
2018,1,22,17,0,193.0,24.0,1.5,11.1,35.0,211.84,22.45
2018,1,22,17,15,96.5,12.0,1.55,10.95,17.5,81.69,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,28.0,6.5,1.25,8.0,7.0,0.0,0.0
2018,1,23,7,30,56.0,13.0,1.2,8.3,14.0,10.23,0.0
2018,1,23,7,45,136.5,26.0,1.15,8.55,38.5,19.62,4.23
2018,1,23,8,0,217.0,39.0,1.1,8.8,63.0,29.39,19.63
2018,1,23,8,15,264.5,52.5,1.1,9.1,95.0,39.27,29.39
2018,1,23,8,30,312.0,66.0,1.1,9.4,127.0,48.98,38.57
2018,1,23,8,45,314.0,79.0,1.1,9.7,153.0,57.75,46.73
2018,1,23,9,0,316.0,92.0,1.1,10.0,179.0,66.21,54.45
2018,1,23,9,15,444.0,94.0,1.15,10.4,236.0,68.89,56.8
2018,1,23,9,30,572.0,96.0,1.2,10.8,293.0,74.18,61.42
2018,1,23,9,45,681.5,86.0,1.25,11.2,345.0,67.85,55.58
2018,1,23,10,0,791.0,76.0,1.3,11.6,397.0,67.4,55.01
2018,1,23,10,15,810.0,78.0,1.35,11.9,428.0,69.04,56.31
2018,1,23,10,30,829.0,80.0,1.4,12.2,459.0,70.69,57.6
2018,1,23,10,45,843.0,81.0,1.45,12.55,483.5,71.54,58.18
2018,1,23,11,0,857.0,82.0,1.5,12.9,508.0,88.04,57.55
2018,1,23,11,15,865.0,83.0,1.4,13.1,525.0,142.69,81.62
2018,1,23,11,30,873.0,84.0,1.3,13.3,542.0,197.53,120.44
2018,1,23,11,45,877.5,84.5,1.2,13.55,551.5,251.2,165.4
2018,1,23,12,0,882.0,85.0,1.1,13.8,561.0,304.17,212.5
2018,1,23,12,15,883.5,84.5,1.0,13.9,562.5,354.43,258.11
2018,1,23,12,30,885.0,84.0,0.9,14.0,564.0,403.19,301.86
2018,1,23,12,45,884.0,82.5,0.8,14.15,557.5,447.9,341.29
2018,1,23,13,0,883.0,81.0,0.7,14.3,551.0,489.85,377.3
2018,1,23,13,15,874.5,80.0,0.65,14.4,536.0,528.44,409.97
2018,1,23,13,30,866.0,79.0,0.6,14.5,521.0,562.59,438.31
2018,1,23,13,45,822.0,82.0,0.6,14.55,488.0,577.12,452.01
2018,1,23,14,0,778.0,85.0,0.6,14.6,455.0,586.01,461.12
2018,1,23,14,15,793.5,78.5,0.65,14.55,437.0,617.91,487.74
2018,1,23,14,30,809.0,72.0,0.7,14.5,419.0,647.65,512.23
2018,1,23,14,45,780.0,71.5,0.7,14.45,385.0,650.8,516.17
2018,1,23,15,0,751.0,71.0,0.7,14.4,351.0,649.67,516.27
2018,1,23,15,15,721.0,67.0,0.7,14.4,312.5,639.69,509.58
2018,1,23,15,30,691.0,63.0,0.7,14.4,274.0,625.76,499.66
2018,1,23,15,45,648.0,59.0,0.7,13.85,234.0,604.14,484.33
2018,1,23,16,0,605.0,55.0,0.7,13.3,194.0,574.27,461.61
2018,1,23,16,15,550.5,47.5,0.8,13.0,153.5,528.0,425.15
2018,1,23,16,30,496.0,40.0,0.9,12.7,113.0,479.45,383.73
2018,1,23,16,45,378.0,32.5,0.95,12.4,77.0,380.45,293.44
2018,1,23,17,0,260.0,25.0,1.0,12.1,41.0,262.21,68.74
2018,1,23,17,15,151.5,15.5,1.05,11.9,22.5,126.01,0.0
2018,1,23,17,30,43.0,6.0,1.1,11.7,4.0,0.0,0.0
2018,1,23,17,45,21.5,3.0,1.15,11.5,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,7,15,19.5,4.0,2.55,9.65,4.5,0.0,0.0
2018,1,24,7,30,39.0,8.0,2.6,10.0,9.0,6.29,0.0
2018,1,24,7,45,19.5,16.0,2.7,10.4,16.5,12.55,1.22
2018,1,24,8,0,0.0,24.0,2.8,10.8,24.0,18.31,10.03
2018,1,24,8,15,0.0,35.0,2.95,11.15,35.0,26.76,18.08
2018,1,24,8,30,0.0,46.0,3.1,11.5,46.0,35.07,25.81
2018,1,24,8,45,0.0,61.5,3.25,11.8,61.5,46.32,36.1
2018,1,24,9,0,0.0,77.0,3.4,12.1,77.0,57.43,46.14
2018,1,24,9,15,20.0,104.5,3.5,12.3,111.5,76.36,63.07
2018,1,24,9,30,40.0,132.0,3.6,12.5,146.0,92.27,77.12
2018,1,24,9,45,35.5,133.5,3.75,12.7,147.0,94.15,78.61
2018,1,24,10,0,31.0,135.0,3.9,12.9,148.0,95.77,79.85
2018,1,24,10,15,18.5,142.5,4.0,13.1,150.5,103.75,86.68
2018,1,24,10,30,6.0,150.0,4.1,13.3,153.0,108.87,90.96
2018,1,24,10,45,7.0,161.0,4.25,13.5,164.5,116.35,97.3
2018,1,24,11,0,8.0,172.0,4.4,13.7,176.0,124.29,99.27
2018,1,24,11,15,4.5,158.5,4.45,13.75,161.0,117.25,93.2
2018,1,24,11,30,1.0,145.0,4.5,13.8,146.0,108.77,86.16
2018,1,24,11,45,0.5,138.0,4.55,13.9,138.5,104.45,82.49
2018,1,24,12,0,0.0,131.0,4.6,14.0,131.0,99.76,78.53
2018,1,24,12,15,0.0,132.0,4.65,13.95,132.0,100.93,79.51
2018,1,24,12,30,0.0,133.0,4.7,13.9,133.0,102.1,80.51
2018,1,24,12,45,0.0,128.5,4.7,13.9,128.5,99.04,77.97
2018,1,24,13,0,0.0,124.0,4.7,13.9,124.0,95.88,75.37
2018,1,24,13,15,0.0,112.5,4.65,13.8,112.5,87.08,68.08
2018,1,24,13,30,0.0,101.0,4.6,13.7,101.0,78.09,60.62
2018,1,24,13,45,0.0,85.5,4.5,13.6,85.5,65.76,50.3
2018,1,24,14,0,0.0,70.0,4.4,13.5,70.0,53.73,40.2
2018,1,24,14,15,0.0,62.5,4.3,13.35,62.5,47.92,35.36
2018,1,24,14,30,0.0,55.0,4.2,13.2,55.0,42.12,30.49
2018,1,24,14,45,26.0,66.0,4.05,13.05,76.0,72.79,57.59
2018,1,24,15,0,52.0,77.0,3.9,12.9,97.0,114.39,93.97
2018,1,24,15,15,26.0,63.0,3.9,12.9,73.0,72.27,57.41
2018,1,24,15,30,0.0,49.0,3.9,12.9,49.0,37.47,26.7
2018,1,24,15,45,0.0,39.5,3.95,12.45,39.5,30.16,20.43
2018,1,24,16,0,0.0,30.0,4.0,12.0,30.0,22.86,14.1
2018,1,24,16,15,0.0,24.0,3.85,11.65,24.0,18.26,10.04
2018,1,24,16,30,0.0,18.0,3.7,11.3,18.0,13.68,5.94
2018,1,24,16,45,15.5,14.0,3.55,10.95,15.0,28.08,17.74
2018,1,24,17,0,31.0,10.0,3.4,10.6,12.0,43.89,12.65
2018,1,24,17,15,31.0,8.0,3.2,10.3,8.5,29.67,0.0
2018,1,24,17,30,31.0,6.0,3.0,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.85,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,7,15,5.0,6.0,2.05,8.85,6.0,0.0,0.0
2018,1,25,7,30,10.0,12.0,2.0,9.2,12.0,9.44,0.0
2018,1,25,7,45,119.0,28.5,1.95,9.55,41.5,21.27,6.97
2018,1,25,8,0,228.0,45.0,1.9,9.9,71.0,33.71,23.4
2018,1,25,8,15,354.0,53.5,2.0,10.15,114.5,40.58,30.46
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,50.38,39.68
2018,1,25,8,45,377.0,78.5,2.25,10.7,164.5,58.03,46.81
2018,1,25,9,0,274.0,95.0,2.4,11.0,171.0,68.72,56.49
2018,1,25,9,15,407.5,97.5,2.5,11.25,230.0,70.66,58.2
2018,1,25,9,30,541.0,100.0,2.6,11.5,289.0,76.53,63.36
2018,1,25,9,45,568.5,103.0,2.7,11.75,320.0,78.11,64.61
2018,1,25,10,0,596.0,106.0,2.8,12.0,351.0,79.78,65.92
2018,1,25,10,15,349.5,133.5,2.9,12.2,280.0,90.72,75.44
2018,1,25,10,30,103.0,161.0,3.0,12.4,209.0,110.13,92.32
2018,1,25,10,45,116.5,176.0,3.1,12.6,232.5,119.04,99.89
2018,1,25,11,0,130.0,191.0,3.2,12.8,256.0,131.69,103.85
2018,1,25,11,15,266.5,188.0,3.3,12.85,327.5,152.18,112.37
2018,1,25,11,30,403.0,185.0,3.4,12.9,399.0,191.34,136.87
2018,1,25,11,45,623.5,140.0,3.5,12.95,478.0,238.18,167.08
2018,1,25,12,0,844.0,95.0,3.6,13.0,557.0,304.37,217.24
2018,1,25,12,15,661.5,139.0,3.65,13.0,501.5,328.62,248.23
2018,1,25,12,30,479.0,183.0,3.7,13.0,446.0,332.19,259.82
2018,1,25,12,45,328.0,208.0,3.75,12.95,387.5,313.03,249.92
2018,1,25,13,0,177.0,233.0,3.8,12.9,329.0,278.27,224.93
2018,1,25,13,15,123.5,175.5,3.8,12.85,241.5,214.77,174.62
2018,1,25,13,30,70.0,118.0,3.8,12.8,154.0,142.77,115.68
2018,1,25,13,45,81.0,121.5,3.8,12.75,161.5,157.34,128.61
2018,1,25,14,0,92.0,125.0,3.8,12.7,169.0,172.84,142.25
2018,1,25,14,15,95.5,135.0,3.75,12.55,178.5,190.85,157.89
2018,1,25,14,30,99.0,145.0,3.7,12.4,188.0,210.07,174.5
2018,1,25,14,45,322.5,125.5,3.65,12.3,250.5,386.09,324.5
2018,1,25,15,0,546.0,106.0,3.6,12.2,313.0,547.09,457.67
2018,1,25,15,15,600.5,90.5,3.6,12.2,296.5,585.33,489.26
2018,1,25,15,30,655.0,75.0,3.6,12.2,280.0,621.77,518.4
2018,1,25,15,45,609.5,70.0,3.25,11.7,239.5,591.53,493.84
2018,1,25,16,0,564.0,65.0,2.9,11.2,199.0,557.64,465.55
2018,1,25,16,15,491.5,58.0,2.8,10.85,157.5,497.08,414.84
2018,1,25,16,30,419.0,51.0,2.7,10.5,116.0,433.21,359.0
2018,1,25,16,45,304.0,41.0,2.55,10.15,80.0,335.72,269.64
2018,1,25,17,0,189.0,31.0,2.4,9.8,44.0,227.14,108.88
2018,1,25,17,15,103.0,18.5,2.4,9.7,24.5,92.49,0.0
2018,1,25,17,30,17.0,6.0,2.4,9.6,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.35,9.45,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,7,15,74.0,9.0,1.1,8.1,11.0,0.0,0.0
2018,1,26,7,30,148.0,18.0,1.1,8.4,22.0,14.16,0.0
2018,1,26,7,45,285.0,28.0,1.05,8.7,54.5,23.31,9.16
2018,1,26,8,0,422.0,38.0,1.0,9.0,87.0,31.67,21.86
2018,1,26,8,15,510.5,44.0,1.05,9.35,129.0,36.63,27.12
2018,1,26,8,30,599.0,50.0,1.1,9.7,171.0,41.78,32.14
2018,1,26,8,45,414.5,63.5,1.15,10.05,156.5,50.03,39.77
2018,1,26,9,0,230.0,77.0,1.2,10.4,142.0,56.78,45.91
2018,1,26,9,15,124.5,102.5,1.2,10.65,138.5,73.87,61.22
2018,1,26,9,30,19.0,128.0,1.2,10.9,135.0,92.22,77.45
2018,1,26,9,45,52.0,147.0,1.15,11.2,168.0,102.27,86.1
2018,1,26,10,0,85.0,166.0,1.1,11.5,201.0,114.42,96.51
2018,1,26,10,15,189.0,175.5,1.1,11.7,261.5,119.29,100.49
2018,1,26,10,30,293.0,185.0,1.1,11.9,322.0,122.86,103.34
2018,1,26,10,45,350.5,187.0,1.05,12.15,359.0,125.07,104.98
2018,1,26,11,0,408.0,189.0,1.0,12.4,396.0,133.64,100.94
2018,1,26,11,15,479.0,177.0,1.0,12.5,427.5,164.05,113.49
2018,1,26,11,30,550.0,165.0,1.0,12.6,459.0,201.33,137.69
2018,1,26,11,45,726.5,119.0,1.0,12.75,514.5,244.88,166.86
2018,1,26,12,0,903.0,73.0,1.0,12.9,570.0,305.96,214.02
2018,1,26,12,15,902.0,73.5,1.05,12.9,571.5,356.24,260.46
2018,1,26,12,30,901.0,74.0,1.1,12.9,573.0,404.78,305.14
2018,1,26,12,45,896.5,74.5,1.1,12.9,566.5,449.95,346.13
2018,1,26,13,0,892.0,75.0,1.1,12.9,560.0,492.71,384.15
2018,1,26,13,15,885.5,75.0,1.15,12.8,546.5,531.43,418.53
2018,1,26,13,30,879.0,75.0,1.2,12.7,533.0,567.29,449.93
2018,1,26,13,45,819.0,85.5,1.25,12.6,499.5,583.74,465.78
2018,1,26,14,0,759.0,96.0,1.3,12.5,466.0,590.17,473.62
2018,1,26,14,15,652.5,111.5,1.3,12.35,417.0,568.3,458.89
2018,1,26,14,30,546.0,127.0,1.3,12.2,368.0,527.35,429.21
2018,1,26,14,45,451.0,132.0,1.35,12.05,321.0,484.93,397.86
2018,1,26,15,0,356.0,137.0,1.4,11.9,274.0,436.54,360.62
2018,1,26,15,15,223.5,123.5,1.4,11.9,206.5,316.64,264.28
2018,1,26,15,30,91.0,110.0,1.4,11.9,139.0,191.88,159.86
2018,1,26,15,45,64.5,84.5,1.4,11.35,103.5,145.27,120.9
2018,1,26,16,0,38.0,59.0,1.4,10.8,68.0,83.37,67.66
2018,1,26,16,15,46.0,54.0,1.45,10.45,63.0,101.21,82.84
2018,1,26,16,30,54.0,49.0,1.5,10.1,58.0,108.0,87.75
2018,1,26,16,45,43.5,36.0,1.55,9.8,41.5,87.75,67.98
2018,1,26,17,0,33.0,23.0,1.6,9.5,25.0,62.63,30.89
2018,1,26,17,15,25.5,12.5,1.65,9.3,13.5,29.2,0.0
2018,1,26,17,30,18.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.0,1.75,8.9,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,27,7,15,7.5,6.0,0.7,8.7,6.0,0.0,0.0
2018,1,27,7,30,15.0,12.0,0.7,9.0,12.0,9.44,0.0
2018,1,27,7,45,32.0,27.5,0.7,9.35,30.5,20.51,8.09
2018,1,27,8,0,49.0,43.0,0.7,9.7,49.0,31.61,21.85
2018,1,27,8,15,83.5,60.5,0.7,10.1,75.5,43.91,33.55
2018,1,27,8,30,118.0,78.0,0.7,10.5,102.0,56.05,44.83
2018,1,27,8,45,260.0,85.0,0.7,10.9,154.0,61.87,50.25
2018,1,27,9,0,402.0,92.0,0.7,11.3,206.0,67.17,55.04
2018,1,27,9,15,589.5,75.5,0.75,11.75,270.5,59.78,48.35
2018,1,27,9,30,777.0,59.0,0.8,12.2,335.0,54.42,43.45
2018,1,27,9,45,799.5,61.5,0.9,12.6,371.0,56.73,45.37
2018,1,27,10,0,822.0,64.0,1.0,13.0,407.0,59.02,47.24
2018,1,27,10,15,836.5,65.0,1.05,13.3,436.5,66.45,53.66
2018,1,27,10,30,851.0,66.0,1.1,13.6,466.0,67.88,54.75
2018,1,27,10,45,861.0,67.5,1.2,13.85,489.5,69.5,56.02
2018,1,27,11,0,871.0,69.0,1.3,14.1,513.0,89.34,56.25
2018,1,27,11,15,878.0,70.0,1.35,14.3,530.0,143.76,80.8
2018,1,27,11,30,885.0,71.0,1.4,14.5,547.0,198.17,119.76
2018,1,27,11,45,888.0,71.5,1.45,14.75,556.5,251.14,164.61
2018,1,27,12,0,891.0,72.0,1.5,15.0,566.0,303.21,211.52
2018,1,27,12,15,813.5,96.0,1.55,15.15,548.0,346.58,254.33
2018,1,27,12,30,736.0,120.0,1.6,15.3,530.0,382.28,289.63
2018,1,27,12,45,631.0,149.5,1.65,15.4,498.5,405.12,313.61
2018,1,27,13,0,526.0,179.0,1.7,15.5,467.0,411.86,323.37
2018,1,27,13,15,569.5,160.5,1.75,15.55,465.5,447.77,354.32
2018,1,27,13,30,613.0,142.0,1.8,15.6,464.0,491.1,390.51
2018,1,27,13,45,736.5,105.5,1.8,15.65,477.5,558.35,444.9
2018,1,27,14,0,860.0,69.0,1.8,15.7,491.0,621.69,496.03
2018,1,27,14,15,846.0,68.0,1.8,15.6,464.0,642.1,513.67
2018,1,27,14,30,832.0,67.0,1.8,15.5,437.0,664.91,532.89
2018,1,27,14,45,812.0,65.0,1.85,15.4,403.5,673.23,540.88
2018,1,27,15,0,792.0,63.0,1.9,15.3,370.0,677.63,545.52
2018,1,27,15,15,737.0,63.0,1.9,15.3,326.0,654.38,528.87
2018,1,27,15,30,682.0,63.0,1.9,15.3,282.0,626.29,508.33
2018,1,27,15,45,630.0,59.5,1.65,14.55,240.0,597.46,486.38
2018,1,27,16,0,578.0,56.0,1.4,13.8,198.0,560.84,457.26
2018,1,27,16,15,513.0,50.5,1.45,13.2,158.0,508.37,415.8
2018,1,27,16,30,448.0,45.0,1.5,12.6,118.0,453.38,369.73
2018,1,27,16,45,357.5,36.5,1.55,12.0,83.0,373.18,298.49
2018,1,27,17,0,267.0,28.0,1.6,11.4,48.0,283.57,171.84
2018,1,27,17,15,161.0,17.5,1.65,11.25,27.0,136.48,0.0
2018,1,27,17,30,55.0,7.0,1.7,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.5,3.5,1.75,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,2.35,8.3,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,2.4,8.8,25.0,14.95,0.0
2018,1,28,7,45,325.0,27.5,2.45,9.3,59.0,22.92,10.36
2018,1,28,8,0,465.0,36.0,2.5,9.8,93.0,30.15,20.59
2018,1,28,8,15,546.5,41.5,2.55,10.2,135.5,34.83,25.45
2018,1,28,8,30,628.0,47.0,2.6,10.6,178.0,43.01,33.12
2018,1,28,8,45,679.5,51.5,2.65,11.05,222.0,47.17,37.02
2018,1,28,9,0,731.0,56.0,2.7,11.5,266.0,51.38,40.84
2018,1,28,9,15,766.5,58.0,2.65,12.0,307.0,53.45,42.62
2018,1,28,9,30,802.0,60.0,2.6,12.5,348.0,55.57,44.4
2018,1,28,9,45,830.0,61.5,2.6,13.05,386.0,57.24,45.71
2018,1,28,10,0,858.0,63.0,2.6,13.6,424.0,64.96,52.37
2018,1,28,10,15,874.5,64.5,2.55,14.05,455.5,66.9,53.88
2018,1,28,10,30,891.0,66.0,2.5,14.5,487.0,68.75,55.31
2018,1,28,10,45,902.0,66.5,2.5,14.95,511.5,69.75,55.99
2018,1,28,11,0,913.0,67.0,2.5,15.4,536.0,90.75,55.92
2018,1,28,11,15,920.0,68.0,2.45,15.7,553.5,147.62,81.82
2018,1,28,11,30,927.0,69.0,2.4,16.0,571.0,204.45,122.63
2018,1,28,11,45,931.0,69.0,2.4,16.3,581.0,259.6,169.36
2018,1,28,12,0,935.0,69.0,2.4,16.6,591.0,313.88,218.24
2018,1,28,12,15,935.5,69.5,2.4,16.8,593.0,366.37,266.48
2018,1,28,12,30,936.0,70.0,2.4,17.0,595.0,417.21,312.88
2018,1,28,12,45,934.0,70.0,2.4,17.2,589.5,464.72,355.71
2018,1,28,13,0,932.0,70.0,2.4,17.4,584.0,509.93,395.63
2018,1,28,13,15,928.0,69.5,2.4,17.5,571.0,551.17,431.61
2018,1,28,13,30,924.0,69.0,2.4,17.6,558.0,589.61,464.53
2018,1,28,13,45,914.5,68.5,2.35,17.65,537.0,621.87,491.91
2018,1,28,14,0,905.0,68.0,2.3,17.7,516.0,650.72,516.09
2018,1,28,14,15,891.5,67.0,2.25,17.6,488.0,672.92,535.13
2018,1,28,14,30,878.0,66.0,2.2,17.5,460.0,691.39,551.05
2018,1,28,14,45,853.5,64.5,2.15,17.35,424.0,697.73,556.61
2018,1,28,15,0,829.0,63.0,2.1,17.2,388.0,706.9,564.25
2018,1,28,15,15,767.0,62.5,2.1,17.2,339.5,678.37,543.89
2018,1,28,15,30,705.0,62.0,2.1,17.2,291.0,644.71,519.49
2018,1,28,15,45,640.5,60.0,1.85,16.1,246.0,608.02,492.66
2018,1,28,16,0,576.0,58.0,1.6,15.0,201.0,563.51,458.57
2018,1,28,16,15,517.5,52.0,1.6,14.4,161.5,515.32,420.38
2018,1,28,16,30,459.0,46.0,1.6,13.8,122.0,464.61,377.7
2018,1,28,16,45,375.5,36.5,1.6,13.2,86.0,388.55,310.46
2018,1,28,17,0,292.0,27.0,1.6,12.6,50.0,306.47,198.06
2018,1,28,17,15,180.0,17.0,1.65,12.45,28.0,151.07,0.0
2018,1,28,17,30,68.0,7.0,1.7,12.3,6.0,0.0,0.0
2018,1,28,17,45,34.0,3.5,1.7,12.1,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.85,9.6,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.9,9.9,5.0,3.93,0.0
2018,1,29,7,45,0.0,10.5,2.9,10.15,10.5,7.97,0.11
2018,1,29,8,0,0.0,16.0,2.9,10.4,16.0,12.16,4.95
2018,1,29,8,15,0.0,21.5,2.9,10.8,21.5,16.35,8.96
2018,1,29,8,30,0.0,27.0,2.9,11.2,27.0,20.56,12.9
2018,1,29,8,45,0.0,36.0,2.9,11.55,36.0,27.47,19.22
2018,1,29,9,0,0.0,45.0,2.9,11.9,45.0,34.39,25.49
2018,1,29,9,15,0.0,59.0,2.8,12.4,59.0,45.19,35.16
2018,1,29,9,30,0.0,73.0,2.7,12.9,73.0,55.85,44.57
2018,1,29,9,45,4.0,103.0,2.6,13.45,104.5,76.96,63.13
2018,1,29,10,0,8.0,133.0,2.5,14.0,136.0,97.25,80.7
2018,1,29,10,15,42.5,167.5,2.4,14.4,187.5,115.81,96.59
2018,1,29,10,30,77.0,202.0,2.3,14.8,239.0,135.9,113.61
2018,1,29,10,45,73.0,210.0,2.25,15.25,246.5,140.88,117.46
2018,1,29,11,0,69.0,218.0,2.2,15.7,254.0,148.9,117.26
2018,1,29,11,15,68.5,226.5,2.15,15.9,263.0,162.46,126.56
2018,1,29,11,30,68.0,235.0,2.1,16.1,272.0,176.06,137.0
2018,1,29,11,45,76.5,240.0,2.05,16.3,282.5,189.48,147.47
2018,1,29,12,0,85.0,245.0,2.0,16.5,293.0,203.82,159.02
2018,1,29,12,15,53.5,226.5,1.95,16.35,256.5,189.3,148.87
2018,1,29,12,30,22.0,208.0,1.9,16.2,220.0,167.12,132.07
2018,1,29,12,45,59.5,209.0,1.8,16.05,242.0,190.8,151.2
2018,1,29,13,0,97.0,210.0,1.7,15.9,264.0,222.6,177.17
2018,1,29,13,15,83.5,217.0,1.7,15.85,262.5,222.07,177.33
2018,1,29,13,30,70.0,224.0,1.7,15.8,261.0,228.34,182.86
2018,1,29,13,45,176.5,213.0,1.7,15.75,302.0,299.91,241.85
2018,1,29,14,0,283.0,202.0,1.7,15.7,343.0,381.18,307.84
2018,1,29,14,15,269.0,195.0,1.7,15.65,323.0,380.86,308.34
2018,1,29,14,30,255.0,188.0,1.7,15.6,303.0,378.65,307.69
2018,1,29,14,45,213.0,176.5,1.7,15.6,268.0,334.1,273.14
2018,1,29,15,0,171.0,165.0,1.7,15.6,233.0,301.55,247.45
2018,1,29,15,15,137.5,140.0,1.7,15.6,191.0,256.19,211.12
2018,1,29,15,30,104.0,115.0,1.7,15.6,149.0,207.73,171.47
2018,1,29,15,45,52.0,80.0,1.45,14.95,97.0,114.98,93.69
2018,1,29,16,0,0.0,45.0,1.2,14.3,45.0,34.4,23.84
2018,1,29,16,15,0.0,36.5,1.25,13.8,36.5,27.86,18.22
2018,1,29,16,30,0.0,28.0,1.3,13.3,28.0,21.34,12.47
2018,1,29,16,45,0.0,20.5,1.35,12.8,20.5,15.6,7.3
2018,1,29,17,0,0.0,13.0,1.4,12.3,13.0,9.88,1.27
2018,1,29,17,15,0.0,7.5,1.4,12.15,7.5,5.9,0.0
2018,1,29,17,30,0.0,2.0,1.4,12.0,2.0,0.0,0.0
2018,1,29,17,45,0.0,1.0,1.45,11.85,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,1.55,9.7,10.5,6.69,0.0
2018,1,30,7,30,116.0,17.0,1.6,10.2,21.0,13.38,0.0
2018,1,30,7,45,112.0,31.5,1.7,10.7,40.5,23.47,11.87
2018,1,30,8,0,108.0,46.0,1.8,11.2,60.0,33.81,23.79
2018,1,30,8,15,132.5,63.5,1.8,11.6,87.5,45.99,35.25
2018,1,30,8,30,157.0,81.0,1.8,12.0,115.0,57.89,46.24
2018,1,30,8,45,202.5,96.0,1.8,12.4,149.5,68.21,55.63
2018,1,30,9,0,248.0,111.0,1.8,12.8,184.0,78.38,64.7
2018,1,30,9,15,324.0,118.0,1.75,13.25,227.5,84.05,69.59
2018,1,30,9,30,400.0,125.0,1.7,13.7,271.0,87.68,72.59
2018,1,30,9,45,458.5,127.5,1.7,14.15,311.0,89.72,74.12
2018,1,30,10,0,517.0,130.0,1.7,14.6,351.0,91.86,75.73
2018,1,30,10,15,566.5,127.5,1.65,15.0,386.0,92.73,76.21
2018,1,30,10,30,616.0,125.0,1.6,15.4,421.0,90.91,74.37
2018,1,30,10,45,687.0,114.5,1.55,15.8,460.0,84.57,68.62
2018,1,30,11,0,758.0,104.0,1.5,16.2,499.0,98.77,63.71
2018,1,30,11,15,818.0,92.5,1.45,16.5,531.0,151.27,87.84
2018,1,30,11,30,878.0,81.0,1.4,16.8,563.0,208.13,126.87
2018,1,30,11,45,901.5,76.5,1.35,17.15,579.0,261.92,171.17
2018,1,30,12,0,925.0,72.0,1.3,17.5,595.0,316.67,218.89
2018,1,30,12,15,925.5,72.0,1.25,17.75,597.0,368.48,265.56
2018,1,30,12,30,926.0,72.0,1.2,18.0,599.0,418.63,310.19
2018,1,30,12,45,923.0,72.0,1.15,18.25,593.0,465.45,351.13
2018,1,30,13,0,920.0,72.0,1.1,18.5,587.0,509.91,388.97
2018,1,30,13,15,875.0,82.5,1.15,18.6,563.0,540.36,416.15
2018,1,30,13,30,830.0,93.0,1.2,18.7,539.0,568.66,440.68
2018,1,30,13,45,813.5,91.0,1.2,18.8,514.5,593.32,461.68
2018,1,30,14,0,797.0,89.0,1.2,18.9,490.0,614.14,479.35
2018,1,30,14,15,835.0,77.0,1.3,18.75,477.0,656.49,514.0
2018,1,30,14,30,873.0,65.0,1.4,18.6,464.0,691.13,542.7
2018,1,30,14,45,854.5,63.5,1.45,18.5,430.0,701.6,551.51
2018,1,30,15,0,836.0,62.0,1.5,18.4,396.0,715.29,562.9
2018,1,30,15,15,810.0,59.5,1.5,18.4,357.0,711.52,560.91
2018,1,30,15,30,784.0,57.0,1.5,18.4,318.0,703.74,555.92
2018,1,30,15,45,616.5,67.5,1.5,17.35,255.5,602.61,483.67
2018,1,30,16,0,449.0,78.0,1.5,16.3,193.0,483.86,395.07
2018,1,30,16,15,392.5,65.5,1.55,15.7,152.0,429.48,352.62
2018,1,30,16,30,336.0,53.0,1.6,15.1,111.0,373.17,305.83
2018,1,30,16,45,349.0,41.0,1.65,14.55,85.5,374.5,300.94
2018,1,30,17,0,362.0,29.0,1.7,14.0,60.0,370.18,259.79
2018,1,30,17,15,221.0,19.0,1.75,13.75,34.5,185.29,0.0
2018,1,30,17,30,80.0,9.0,1.8,13.5,9.0,7.08,0.0
2018,1,30,17,45,40.0,4.5,1.8,13.25,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.7,10.0,14.5,7.87,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.6,29.0,15.74,0.0
2018,1,31,7,45,371.0,28.0,1.55,11.15,66.0,23.4,12.26
2018,1,31,8,0,517.0,36.0,1.5,11.7,103.0,30.37,20.84
2018,1,31,8,15,593.0,40.5,1.4,12.0,146.5,37.25,27.52
2018,1,31,8,30,669.0,45.0,1.3,12.3,190.0,41.68,31.78
2018,1,31,8,45,716.0,49.0,1.2,12.6,234.5,45.52,35.37
2018,1,31,9,0,763.0,53.0,1.1,12.9,279.0,49.4,38.87
2018,1,31,9,15,666.5,75.0,1.1,13.3,293.0,60.32,48.54
2018,1,31,9,30,570.0,97.0,1.1,13.7,307.0,74.18,60.67
2018,1,31,9,45,601.0,103.0,1.15,14.1,344.5,78.05,63.86
2018,1,31,10,0,632.0,109.0,1.2,14.5,382.0,81.92,67.02
2018,1,31,10,15,763.5,87.0,1.25,14.9,440.0,74.49,60.28
2018,1,31,10,30,895.0,65.0,1.3,15.3,498.0,68.37,54.73
2018,1,31,10,45,904.0,66.0,1.35,15.65,522.0,69.65,55.69
2018,1,31,11,0,913.0,67.0,1.4,16.0,546.0,94.34,56.71
2018,1,31,11,15,919.0,67.5,1.4,16.3,563.0,151.01,83.48
2018,1,31,11,30,925.0,68.0,1.4,16.6,580.0,207.51,124.38
2018,1,31,11,45,929.0,69.0,1.45,16.9,590.5,263.57,171.75
2018,1,31,12,0,933.0,70.0,1.5,17.2,601.0,318.84,221.04
2018,1,31,12,15,858.0,91.0,1.5,17.45,581.0,362.38,263.54
2018,1,31,12,30,783.0,112.0,1.5,17.7,561.0,400.37,300.12
2018,1,31,12,45,766.0,114.5,1.5,17.95,550.0,437.55,333.7
2018,1,31,13,0,749.0,117.0,1.5,18.2,539.0,473.39,365.11
2018,1,31,13,15,745.5,113.0,1.5,18.35,525.0,506.82,393.9
2018,1,31,13,30,742.0,109.0,1.5,18.5,511.0,537.64,420.02
2018,1,31,13,45,758.5,99.5,1.5,18.6,497.0,570.82,447.55
2018,1,31,14,0,775.0,90.0,1.5,18.7,483.0,603.22,474.02
2018,1,31,14,15,730.5,96.0,1.45,18.65,450.5,611.74,481.82
2018,1,31,14,30,686.0,102.0,1.4,18.6,418.0,613.8,484.69
2018,1,31,14,45,717.5,87.5,1.4,18.55,396.5,642.75,508.55
2018,1,31,15,0,749.0,73.0,1.4,18.5,375.0,666.12,526.71
2018,1,31,15,15,760.5,64.5,1.4,18.5,345.5,682.31,539.09
2018,1,31,15,30,772.0,56.0,1.4,18.5,316.0,695.39,549.03
2018,1,31,15,45,704.0,57.0,1.35,17.45,270.0,654.93,521.18
2018,1,31,16,0,636.0,58.0,1.3,16.4,224.0,616.22,493.77
2018,1,31,16,15,575.0,53.0,1.4,15.8,181.5,567.15,456.96
2018,1,31,16,30,514.0,48.0,1.5,15.2,139.0,515.28,415.28
2018,1,31,16,45,415.0,39.5,1.6,14.65,99.0,426.9,341.26
2018,1,31,17,0,316.0,31.0,1.7,14.1,59.0,337.96,244.54
2018,1,31,17,15,190.5,20.0,1.7,13.85,34.0,198.67,0.0
2018,1,31,17,30,65.0,9.0,1.7,13.6,9.0,56.66,0.0
2018,1,31,17,45,32.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,6.69,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,13.38,0.0
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,24.04,13.09
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,35.2,24.97
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,42.82,32.3
