Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,50.48,39.42
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,58.3,46.52
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,65.95,53.31
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,74.61,60.82
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,82.97,67.95
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,84.75,69.22
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,88.46,72.16
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,90.29,73.48
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,92.2,74.87
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,98.01,79.61
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,122.47,84.41
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,164.55,104.99
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,209.08,136.54
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,253.92,173.4
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,299.52,212.85
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,346.7,253.28
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,398.43,297.36
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,440.47,334.29
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,479.91,368.29
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,505.87,391.51
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,526.4,409.8
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,554.08,433.08
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,579.48,454.24
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,617.22,484.81
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,651.27,512.41
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,671.57,528.26
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,688.85,541.38
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,696.6,547.72
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,700.9,551.42
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,668.08,528.75
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,630.63,501.82
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,582.2,465.65
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,525.58,420.74
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,450.34,357.84
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,373.15,273.82
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,220.09,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,59.9,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,7.08,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,13.67,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,24.62,13.8
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,34.73,24.46
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,39.08,28.85
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,43.56,33.1
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,54.42,42.84
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,64.81,52.01
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,61.76,49.23
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,64.28,51.32
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,64.61,51.46
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,69.6,55.66
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,87.94,71.4
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,103.33,84.43
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,107.14,87.43
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,129.45,90.55
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,172.35,114.02
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,214.99,145.65
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,257.56,179.22
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,300.98,215.58
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,342.1,252.53
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,381.23,287.4
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,427.28,326.14
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,475.73,366.49
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,527.41,409.04
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,579.84,451.64
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,607.92,475.25
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,632.04,495.5
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,650.02,510.76
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,664.21,522.91
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,638.19,504.15
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,601.87,477.59
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,625.81,497.44
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,646.6,513.21
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,647.59,513.93
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,639.98,507.41
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,602.24,479.19
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,561.28,446.37
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,479.18,378.97
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,387.46,288.02
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,232.23,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,64.71,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,8.26,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,17.5,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,24.18,13.77
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,31.17,21.44
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,38.96,28.77
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,44.18,33.63
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,47.54,36.7
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,50.96,39.7
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,53.8,42.1
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,56.64,44.44
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,58.55,45.93
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,66.78,52.91
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,68.64,54.33
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,70.43,55.69
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,71.7,56.59
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,100.35,58.7
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,157.38,86.99
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,214.35,128.7
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,269.36,175.27
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,323.35,223.35
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,375.69,270.63
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,426.37,315.91
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,473.65,357.52
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,518.61,396.18
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,558.8,430.34
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,596.08,461.4
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,629.05,488.49
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,658.72,512.54
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,681.23,531.23
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,700.05,546.38
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,711.34,554.82
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,718.82,560.54
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,722.99,564.45
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,715.9,560.11
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,696.4,545.62
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,673.12,527.34
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,629.1,494.59
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,581.76,457.19
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,499.55,390.51
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,428.54,317.86
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,266.25,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,86.54,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,6.29,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,12.19,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,24.14,14.02
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,36.01,25.73
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,48.82,37.52
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,60.7,48.32
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,65.6,52.78
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,71.45,57.92
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,86.85,71.32
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,99.02,81.71
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,107.41,88.71
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,114.3,94.34
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,111.17,91.33
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,111.16,91.03
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,114.79,93.85
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,137.97,97.34
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,172.41,111.01
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,214.81,137.92
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,264.48,180.14
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,312.77,222.91
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,362.65,265.84
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,417.05,312.29
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,469.32,356.78
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,521.55,400.7
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,561.77,434.74
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,599.21,465.8
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,632.01,493.05
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,661.62,517.41
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,684.22,536.01
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,703.18,551.07
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,715.35,559.91
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,731.07,571.29
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,728.0,569.96
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,720.89,565.74
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,700.84,550.99
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,677.03,532.6
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,633.91,501.01
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,587.39,464.6
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,516.42,406.24
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,436.77,329.39
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,273.66,37.67
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,89.17,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,9.05,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,19.12,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,26.12,15.83
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,33.4,23.45
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,38.44,28.33
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,47.23,36.33
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,50.47,39.27
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,53.79,42.17
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,56.17,44.15
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,58.59,46.1
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,63.36,50.09
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,67.95,53.88
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,82.98,66.63
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,102.74,83.27
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,112.23,91.0
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,143.5,100.89
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,186.11,127.67
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,224.38,158.28
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,255.42,184.41
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,284.42,209.7
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,314.62,234.73
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,352.38,265.9
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,405.02,307.58
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,470.18,358.92
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,504.7,387.82
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,537.6,415.17
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,569.49,441.71
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,599.53,466.64
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,640.85,499.65
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,683.48,533.1
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,706.18,550.41
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,718.42,560.45
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,723.52,565.03
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,717.31,561.39
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,697.99,548.45
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,674.93,531.95
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,631.01,500.09
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,583.84,463.54
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,512.3,404.98
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,432.65,330.33
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,273.8,79.09
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,87.91,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,9.05,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,19.26,0.0
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,27.03,16.79
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,33.47,23.56
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,37.47,27.51
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,41.62,31.39
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,44.78,34.26
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,52.51,41.08
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,56.14,44.17
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,59.66,47.13
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,61.86,48.88
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,63.96,50.53
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,65.52,51.71
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,67.0,52.81
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,68.34,53.81
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,103.4,57.79
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,163.03,88.99
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,222.48,133.62
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,280.3,183.38
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,337.03,234.57
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,391.79,284.55
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,444.61,332.19
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,494.2,376.35
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,541.22,417.33
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,584.05,454.09
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,623.92,487.67
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,657.41,515.73
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,687.35,540.57
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,711.64,560.86
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,732.13,576.71
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,745.27,586.67
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,754.49,593.79
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,753.39,594.04
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,748.4,591.39
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,737.86,584.04
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,715.41,566.94
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,672.42,535.18
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,626.19,498.83
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,548.69,436.15
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,467.8,361.66
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,335.27,136.54
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,157.66,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,9.44,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,19.94,0.72
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,26.6,16.74
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,33.57,23.86
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,41.51,31.29
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,46.63,36.06
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,49.92,39.03
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,53.26,41.93
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,56.03,44.25
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,58.79,46.5
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,61.03,48.27
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,69.72,55.64
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,71.55,57.01
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,73.31,58.31
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,74.54,59.17
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,109.67,63.32
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,166.99,93.94
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,224.27,136.95
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,280.18,184.67
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,335.23,233.65
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,388.31,281.31
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,439.63,326.7
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,486.33,367.42
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,530.39,404.87
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,571.07,438.89
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,608.89,469.83
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,641.08,496.12
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,669.91,519.44
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,691.85,537.06
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,716.63,555.58
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,727.87,564.01
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,735.11,569.76
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,731.73,568.4
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,724.3,564.11
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,702.84,548.76
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,677.47,529.72
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,638.3,502.26
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,590.5,466.28
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,511.52,403.96
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,430.67,332.7
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,294.68,144.5
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,124.55,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,12.59,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,21.75,3.8
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,28.34,18.35
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,35.17,25.27
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,39.45,29.46
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,47.5,36.8
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,51.18,40.12
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,54.9,43.36
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,57.31,45.33
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,59.75,47.28
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,60.97,48.14
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,68.86,54.77
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,70.37,55.82
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,71.8,56.82
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,73.39,57.94
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,111.29,63.0
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,169.34,94.06
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,227.29,137.16
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,284.21,184.95
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,340.24,233.74
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,393.62,280.64
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,445.39,325.39
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,494.44,366.84
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,541.26,405.36
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,583.04,439.85
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,621.87,471.4
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,656.07,499.08
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,686.92,523.91
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,711.57,543.72
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,732.52,559.34
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,745.21,569.66
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,753.98,577.43
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,753.04,577.83
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,756.37,581.16
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,738.48,571.69
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,716.76,558.87
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,675.74,530.85
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,631.42,498.08
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,557.66,439.82
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,480.99,372.21
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,354.53,197.19
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,172.92,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,12.59,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,21.03,5.38
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,28.43,18.5
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,34.23,24.41
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,39.03,29.01
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,43.9,33.5
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,46.97,36.26
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,50.09,38.96
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,57.92,45.69
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,61.03,48.2
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,63.18,49.84
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,65.24,51.39
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,67.46,53.08
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,69.58,54.68
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,71.15,55.82
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,111.36,61.67
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,170.54,94.12
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,229.39,138.46
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,286.14,188.47
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,334.64,233.28
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,380.05,275.24
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,417.92,310.3
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,453.18,341.79
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,482.88,367.86
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,533.08,408.5
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,583.28,448.71
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,624.08,481.25
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,663.39,512.37
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,659.37,511.37
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,652.34,508.02
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,675.56,527.53
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,699.95,546.63
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,655.99,515.69
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,601.56,476.99
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,572.08,457.64
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,539.2,434.64
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,458.67,373.69
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,384.03,314.19
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,379.93,309.37
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,376.97,299.34
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,274.92,169.12
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,126.2,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,13.77,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,22.68,7.97
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,27.71,18.14
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,35.88,26.06
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,40.61,30.62
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,45.43,35.07
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,48.44,37.77
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,51.5,40.42
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,53.99,42.48
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,62.33,49.64
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,63.84,50.74
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,70.87,56.64
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,80.95,65.21
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,95.84,77.86
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,117.06,95.81
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,164.53,119.25
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,200.02,141.84
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,235.0,169.24
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,271.37,194.22
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,324.27,235.36
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,366.85,274.39
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,407.07,310.96
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,457.21,353.99
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,510.23,399.13
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,566.67,446.51
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,620.75,491.75
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,660.25,525.25
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,697.32,556.56
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,694.72,556.43
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,678.9,546.22
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,700.51,564.26
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,719.12,579.55
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,734.78,592.37
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,747.18,602.68
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,752.63,607.61
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,754.65,609.25
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,718.37,582.03
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,678.74,550.38
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,586.2,475.18
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,502.76,401.19
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,358.38,236.9
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,161.48,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,14.56,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,23.64,10.01
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,31.68,21.83
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,37.87,28.06
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,42.18,32.25
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,49.08,38.59
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,53.29,42.36
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,62.51,50.5
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,73.27,59.94
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,86.0,71.02
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,112.09,93.7
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,132.53,111.21
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,141.19,118.48
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,144.42,121.05
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,135.88,113.5
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,131.07,102.51
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,149.67,117.75
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,170.17,135.44
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,191.68,152.21
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,220.45,175.33
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,250.08,199.25
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,288.56,230.97
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,294.74,237.35
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,299.52,242.55
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,205.16,166.49
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,104.63,82.84
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,243.11,201.45
2018,2,11,14,0,353.0,138.0,6.0,12.8,334.0,388.84,324.4
2018,2,11,14,15,473.5,140.5,6.0,12.8,389.0,493.21,411.65
2018,2,11,14,30,594.0,143.0,6.0,12.8,444.0,611.94,509.15
2018,2,11,14,45,697.0,112.5,6.0,12.8,443.0,679.67,566.17
2018,2,11,15,0,800.0,82.0,6.0,12.8,442.0,741.89,616.43
2018,2,11,15,15,774.0,79.5,6.0,12.8,402.0,737.23,613.79
2018,2,11,15,30,748.0,77.0,6.0,12.8,362.0,728.41,608.05
2018,2,11,15,45,717.0,72.0,5.9,12.45,319.0,714.49,598.4
