Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,615.0,220.5,2.8,12.3,685.5,545.25,431.87
2018,3,14,13,0,728.0,173.0,2.8,12.4,720.0,613.34,486.88
2018,3,14,13,15,838.5,127.0,2.75,12.45,745.5,683.04,542.59
2018,3,14,13,30,949.0,81.0,2.7,12.5,771.0,751.35,596.79
2018,3,14,13,45,944.5,80.0,2.7,12.55,749.0,787.74,624.14
2018,3,14,14,0,940.0,79.0,2.7,12.6,727.0,820.73,648.43
2018,3,14,14,15,931.0,78.0,2.75,12.65,696.5,846.59,668.0
2018,3,14,14,30,922.0,77.0,2.8,12.7,666.0,868.6,685.01
2018,3,14,14,45,911.0,75.5,2.8,12.7,630.0,884.45,697.55
2018,3,14,15,0,900.0,74.0,2.8,12.7,594.0,896.32,707.48
2018,3,14,15,15,883.5,72.5,2.8,12.7,551.5,899.33,711.28
2018,3,14,15,30,867.0,71.0,2.8,12.7,509.0,898.36,712.46
2018,3,14,15,45,822.5,72.5,2.9,12.55,457.0,882.09,703.87
2018,3,14,16,0,778.0,74.0,3.0,12.4,405.0,851.24,684.54
2018,3,14,16,15,743.0,70.0,2.95,12.15,354.5,818.37,662.51
2018,3,14,16,30,708.0,66.0,2.9,11.9,304.0,782.09,637.12
2018,3,14,16,45,676.5,59.0,2.8,11.6,256.0,742.31,607.6
2018,3,14,17,0,645.0,52.0,2.7,11.3,208.0,699.86,574.04
2018,3,14,17,15,563.0,46.5,2.7,10.9,159.0,620.78,509.99
2018,3,14,17,30,481.0,41.0,2.7,10.5,110.0,533.73,434.96
2018,3,14,17,45,335.5,31.5,2.7,10.1,70.0,387.59,293.26
2018,3,14,18,0,190.0,22.0,2.7,9.7,30.0,213.35,0.0
2018,3,14,18,15,95.0,11.0,2.7,9.55,15.0,8.65,0.0
2018,3,14,18,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,6,15,66.5,8.5,2.75,8.1,10.0,0.0,0.0
2018,3,15,6,30,133.0,17.0,2.9,8.7,20.0,13.38,0.0
2018,3,15,6,45,133.0,26.0,3.05,9.3,35.5,19.63,6.97
2018,3,15,7,0,133.0,35.0,3.2,9.9,51.0,26.53,17.47
2018,3,15,7,15,81.5,56.5,3.35,10.15,68.0,41.74,31.7
2018,3,15,7,30,30.0,78.0,3.5,10.4,85.0,56.37,45.24
2018,3,15,7,45,30.0,79.5,3.65,10.65,88.0,58.64,47.48
2018,3,15,8,0,30.0,81.0,3.8,10.9,91.0,60.49,49.15
2018,3,15,8,15,15.0,69.5,3.85,11.05,74.5,52.99,42.31
2018,3,15,8,30,0.0,58.0,3.9,11.2,58.0,44.43,34.49
2018,3,15,8,45,0.0,54.5,3.95,11.35,54.5,41.74,31.95
2018,3,15,9,0,0.0,51.0,4.0,11.5,51.0,39.07,29.44
2018,3,15,9,15,1.5,88.5,4.1,11.6,89.5,68.11,55.16
2018,3,15,9,30,3.0,126.0,4.2,11.7,128.0,94.76,78.45
2018,3,15,9,45,7.5,151.0,4.25,11.85,156.0,112.17,93.4
2018,3,15,10,0,12.0,176.0,4.3,12.0,184.0,129.2,107.93
2018,3,15,10,15,33.0,190.0,4.4,12.15,212.5,132.26,110.28
2018,3,15,10,30,54.0,204.0,4.5,12.3,241.0,143.15,113.28
2018,3,15,10,45,221.5,233.5,4.6,12.45,392.5,170.04,127.15
2018,3,15,11,0,389.0,263.0,4.7,12.6,544.0,230.65,167.74
2018,3,15,11,15,262.5,309.0,4.75,12.6,500.5,265.82,202.54
2018,3,15,11,30,136.0,355.0,4.8,12.6,457.0,285.55,224.27
2018,3,15,11,45,94.5,284.5,4.85,12.65,356.0,241.55,191.11
2018,3,15,12,0,53.0,214.0,4.9,12.7,255.0,184.19,146.14
2018,3,15,12,15,39.0,220.5,4.95,12.65,250.5,187.95,149.82
2018,3,15,12,30,25.0,227.0,5.0,12.6,246.0,190.38,152.09
2018,3,15,12,45,33.5,247.0,5.05,12.6,272.5,215.04,172.43
2018,3,15,13,0,42.0,267.0,5.1,12.6,299.0,241.46,194.2
2018,3,15,13,15,161.5,260.5,5.05,12.55,379.0,331.27,269.08
2018,3,15,13,30,281.0,254.0,5.0,12.5,459.0,433.85,353.55
2018,3,15,13,45,201.5,270.5,4.95,12.45,415.5,408.7,332.7
2018,3,15,14,0,122.0,287.0,4.9,12.4,372.0,361.89,294.4
2018,3,15,14,15,141.0,288.5,4.9,12.35,382.5,389.9,318.19
2018,3,15,14,30,160.0,290.0,4.9,12.3,393.0,419.24,342.89
2018,3,15,14,45,101.5,244.0,4.85,12.3,308.0,331.5,271.97
2018,3,15,15,0,43.0,198.0,4.8,12.3,223.0,219.21,179.51
2018,3,15,15,15,38.5,191.5,4.8,12.3,212.5,213.49,175.32
2018,3,15,15,30,34.0,185.0,4.8,12.3,202.0,207.92,171.07
2018,3,15,15,45,45.5,169.0,4.65,12.2,189.5,206.32,170.85
2018,3,15,16,0,57.0,153.0,4.5,12.1,177.0,204.52,170.46
2018,3,15,16,15,76.5,139.0,4.4,11.95,167.5,212.58,178.65
2018,3,15,16,30,96.0,125.0,4.3,11.8,158.0,240.06,202.84
2018,3,15,16,45,75.0,107.5,4.2,11.65,130.5,185.6,156.47
2018,3,15,17,0,54.0,90.0,4.1,11.5,103.0,150.51,125.71
2018,3,15,17,15,38.5,69.0,4.0,11.4,77.0,114.22,93.53
2018,3,15,17,30,23.0,48.0,3.9,11.3,51.0,76.34,59.62
2018,3,15,17,45,13.5,30.5,3.85,11.15,32.0,48.47,32.87
2018,3,15,18,0,4.0,13.0,3.8,11.0,13.0,14.19,0.0
2018,3,15,18,15,2.0,6.5,3.75,10.9,6.5,6.75,0.0
2018,3,15,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,2.65,8.9,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,2.8,9.0,4.0,3.15,0.0
2018,3,16,6,45,18.0,11.5,2.95,9.15,14.0,9.28,0.94
2018,3,16,7,0,36.0,19.0,3.1,9.3,24.0,15.23,7.72
2018,3,16,7,15,36.0,24.5,3.15,9.35,31.0,19.52,11.93
2018,3,16,7,30,36.0,30.0,3.2,9.4,38.0,23.72,15.93
2018,3,16,7,45,40.5,60.0,3.3,9.4,71.5,46.03,36.33
2018,3,16,8,0,45.0,90.0,3.4,9.4,105.0,66.58,54.96
2018,3,16,8,15,135.0,129.0,3.45,9.5,183.0,90.75,76.59
2018,3,16,8,30,225.0,168.0,3.5,9.6,261.0,112.13,95.43
2018,3,16,8,45,345.0,167.5,3.55,9.7,329.5,114.08,96.83
2018,3,16,9,0,465.0,167.0,3.6,9.8,398.0,111.76,94.45
2018,3,16,9,15,464.5,152.5,3.6,9.9,400.5,102.11,85.63
2018,3,16,9,30,464.0,138.0,3.6,10.0,403.0,92.72,77.08
2018,3,16,9,45,416.5,166.5,3.65,10.15,416.0,106.72,89.17
2018,3,16,10,0,369.0,195.0,3.7,10.3,429.0,119.92,100.44
2018,3,16,10,15,613.5,154.5,3.8,10.45,566.5,100.45,83.17
2018,3,16,10,30,858.0,114.0,3.9,10.6,704.0,111.92,73.38
2018,3,16,10,45,609.5,172.0,3.95,10.75,598.5,170.52,112.4
2018,3,16,11,0,361.0,230.0,4.0,10.9,493.0,207.92,151.28
2018,3,16,11,15,364.5,238.0,4.1,11.0,508.5,243.83,181.78
2018,3,16,11,30,368.0,246.0,4.2,11.1,524.0,280.34,213.96
2018,3,16,11,45,512.5,233.5,4.3,11.25,626.0,353.45,272.38
2018,3,16,12,0,657.0,221.0,4.4,11.4,728.0,442.91,345.09
2018,3,16,12,15,692.5,207.0,4.45,11.5,741.5,494.16,389.66
2018,3,16,12,30,728.0,193.0,4.5,11.6,755.0,547.07,435.1
2018,3,16,12,45,828.0,147.0,4.6,11.65,781.0,610.19,488.55
2018,3,16,13,0,928.0,101.0,4.7,11.7,807.0,673.27,541.9
2018,3,16,13,15,861.0,126.0,4.75,11.75,771.0,703.08,567.0
2018,3,16,13,30,794.0,151.0,4.8,11.8,735.0,720.96,582.4
2018,3,16,13,45,735.0,166.0,4.85,11.8,693.5,733.22,593.25
2018,3,16,14,0,676.0,181.0,4.9,11.8,652.0,735.3,596.09
2018,3,16,14,15,730.5,153.0,4.9,11.75,642.5,781.38,634.37
2018,3,16,14,30,785.0,125.0,4.9,11.7,633.0,820.36,664.85
2018,3,16,14,45,825.5,107.5,4.9,11.65,614.5,862.05,697.35
2018,3,16,15,0,866.0,90.0,4.9,11.6,596.0,900.71,727.62
2018,3,16,15,15,848.0,87.0,4.9,11.6,553.0,900.56,729.07
2018,3,16,15,30,830.0,84.0,4.9,11.6,510.0,896.25,727.81
2018,3,16,15,45,804.5,81.5,4.75,11.35,462.5,881.55,718.5
2018,3,16,16,0,779.0,79.0,4.6,11.1,415.0,862.9,706.18
2018,3,16,16,15,743.5,75.0,4.4,10.85,364.5,829.21,681.84
2018,3,16,16,30,708.0,71.0,4.2,10.6,314.0,799.16,659.68
2018,3,16,16,45,655.5,65.5,4.0,10.35,262.0,742.29,616.01
2018,3,16,17,0,603.0,60.0,3.8,10.1,210.0,683.33,568.96
2018,3,16,17,15,519.0,53.5,3.6,9.85,161.0,592.66,494.03
2018,3,16,17,30,435.0,47.0,3.4,9.6,112.0,501.22,414.41
2018,3,16,17,45,300.0,35.5,3.2,9.3,72.0,360.98,282.8
2018,3,16,18,0,165.0,24.0,3.0,9.0,32.0,207.85,0.0
2018,3,16,18,15,82.5,12.0,2.95,8.9,16.0,77.18,0.0
2018,3,16,18,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,17,6,15,1.0,6.5,1.4,8.15,6.5,0.0,0.0
2018,3,17,6,30,2.0,13.0,1.4,8.5,13.0,10.23,0.0
2018,3,17,6,45,39.0,30.0,1.4,8.9,35.0,22.36,11.31
2018,3,17,7,0,76.0,47.0,1.4,9.3,57.0,34.67,24.92
2018,3,17,7,15,100.0,68.5,1.45,9.5,88.0,49.53,38.91
2018,3,17,7,30,124.0,90.0,1.5,9.7,119.0,64.1,52.42
2018,3,17,7,45,212.0,104.5,1.55,9.9,168.5,73.86,61.35
2018,3,17,8,0,300.0,119.0,1.6,10.1,218.0,84.3,70.68
2018,3,17,8,15,468.5,111.0,1.6,10.2,294.0,79.75,66.46
2018,3,17,8,30,637.0,103.0,1.6,10.3,370.0,78.17,64.86
2018,3,17,8,45,725.0,93.5,1.6,10.45,431.0,72.39,59.49
2018,3,17,9,0,813.0,84.0,1.6,10.6,492.0,72.84,59.67
2018,3,17,9,15,644.0,126.5,1.6,10.75,467.0,90.1,74.7
2018,3,17,9,30,475.0,169.0,1.6,10.9,442.0,110.64,92.4
2018,3,17,9,45,345.0,213.0,1.6,11.05,418.0,137.69,115.53
2018,3,17,10,0,215.0,257.0,1.6,11.2,394.0,165.59,139.07
2018,3,17,10,15,158.5,266.0,1.6,11.35,370.0,168.61,141.2
2018,3,17,10,30,102.0,275.0,1.6,11.5,346.0,177.14,139.52
2018,3,17,10,45,81.5,280.0,1.6,11.65,338.0,198.04,154.83
2018,3,17,11,0,61.0,285.0,1.6,11.8,330.0,207.19,162.47
2018,3,17,11,15,45.5,258.5,1.65,11.85,292.5,195.14,153.54
2018,3,17,11,30,30.0,232.0,1.7,11.9,255.0,179.07,141.39
2018,3,17,11,45,28.0,237.5,1.75,12.0,259.0,186.87,147.95
2018,3,17,12,0,26.0,243.0,1.8,12.1,263.0,194.59,154.35
2018,3,17,12,15,47.5,294.0,1.9,12.1,331.0,247.01,196.37
2018,3,17,12,30,69.0,345.0,2.0,12.1,399.0,304.0,241.6
2018,3,17,12,45,114.5,353.5,2.1,12.1,441.5,353.11,280.74
2018,3,17,13,0,160.0,362.0,2.2,12.1,484.0,402.19,319.97
2018,3,17,13,15,180.5,335.0,2.25,12.1,470.5,408.87,326.43
2018,3,17,13,30,201.0,308.0,2.3,12.1,457.0,415.05,332.86
2018,3,17,13,45,142.5,271.5,2.4,12.1,375.5,352.68,284.39
2018,3,17,14,0,84.0,235.0,2.5,12.1,294.0,283.32,229.25
2018,3,17,14,15,130.5,203.0,2.5,12.05,290.0,298.03,243.56
2018,3,17,14,30,177.0,171.0,2.5,12.0,286.0,329.75,271.22
2018,3,17,14,45,134.0,133.5,2.45,11.95,218.0,261.31,215.93
2018,3,17,15,0,91.0,96.0,2.4,11.9,150.0,188.0,155.67
2018,3,17,15,15,48.0,87.5,2.4,11.9,116.0,130.12,106.57
2018,3,17,15,30,5.0,79.0,2.4,11.9,82.0,65.36,50.43
2018,3,17,15,45,3.0,71.0,2.3,11.75,72.5,57.32,43.72
2018,3,17,16,0,1.0,63.0,2.2,11.6,63.0,49.24,36.88
2018,3,17,16,15,124.0,69.5,2.1,11.35,112.5,206.37,175.91
2018,3,17,16,30,247.0,76.0,2.0,11.1,162.0,359.07,305.69
2018,3,17,16,45,383.0,71.0,1.9,10.8,179.5,483.43,407.07
2018,3,17,17,0,519.0,66.0,1.8,10.5,197.0,614.61,508.12
2018,3,17,17,15,477.0,56.5,1.75,10.05,155.5,559.13,461.13
2018,3,17,17,30,435.0,47.0,1.7,9.6,114.0,502.5,411.06
2018,3,17,17,45,304.5,35.5,1.7,9.15,73.5,366.19,287.3
2018,3,17,18,0,174.0,24.0,1.7,8.7,33.0,217.22,0.0
2018,3,17,18,15,87.0,12.0,1.7,8.55,16.5,81.02,0.0
2018,3,17,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,18,6,15,69.0,9.5,1.15,7.35,12.0,0.0,0.0
2018,3,18,6,30,138.0,19.0,1.2,7.6,24.0,14.95,0.0
2018,3,18,6,45,113.0,31.0,1.25,7.9,39.5,23.25,12.84
2018,3,18,7,0,88.0,43.0,1.3,8.2,55.0,31.86,22.67
2018,3,18,7,15,65.5,66.0,1.3,8.55,77.0,47.91,37.68
2018,3,18,7,30,43.0,89.0,1.3,8.9,99.0,63.54,52.12
2018,3,18,7,45,108.5,109.0,1.3,9.3,143.0,76.67,64.03
2018,3,18,8,0,174.0,129.0,1.3,9.7,187.0,90.36,76.19
2018,3,18,8,15,358.5,126.0,1.35,10.2,270.0,87.41,73.26
2018,3,18,8,30,543.0,123.0,1.4,10.7,353.0,88.05,73.5
2018,3,18,8,45,528.5,130.5,1.5,11.25,375.5,91.81,76.46
2018,3,18,9,0,514.0,138.0,1.6,11.8,398.0,95.31,79.14
2018,3,18,9,15,285.5,191.0,1.6,12.15,337.5,125.35,104.96
2018,3,18,9,30,57.0,244.0,1.6,12.5,277.0,161.08,135.17
2018,3,18,9,45,81.5,268.5,1.65,12.85,319.0,175.14,146.53
2018,3,18,10,0,106.0,293.0,1.7,13.2,361.0,188.81,157.53
2018,3,18,10,15,159.5,310.0,1.65,13.45,418.0,189.33,157.45
2018,3,18,10,30,213.0,327.0,1.6,13.7,475.0,209.64,161.69
2018,3,18,10,45,243.5,335.0,1.55,13.9,510.0,239.34,179.47
2018,3,18,11,0,274.0,343.0,1.5,14.1,545.0,265.64,197.65
2018,3,18,11,15,264.0,353.5,1.4,14.15,551.5,296.07,222.67
2018,3,18,11,30,254.0,364.0,1.3,14.2,558.0,325.65,247.45
2018,3,18,11,45,254.5,368.5,1.25,14.25,565.0,354.33,271.22
2018,3,18,12,0,255.0,373.0,1.2,14.3,572.0,382.98,294.68
2018,3,18,12,15,220.0,376.5,1.2,14.2,548.5,391.59,303.2
2018,3,18,12,30,185.0,380.0,1.2,14.1,525.0,396.46,308.37
2018,3,18,12,45,176.5,377.0,1.15,14.0,514.0,407.79,317.9
2018,3,18,13,0,168.0,374.0,1.1,13.9,503.0,417.67,326.08
2018,3,18,13,15,165.5,365.5,1.15,13.85,490.5,425.52,333.1
2018,3,18,13,30,163.0,357.0,1.2,13.8,478.0,432.21,339.21
2018,3,18,13,45,122.0,339.5,1.2,13.7,428.5,400.47,315.39
2018,3,18,14,0,81.0,322.0,1.2,13.6,379.0,348.06,275.55
2018,3,18,14,15,62.0,295.0,1.2,13.5,337.5,315.04,250.63
2018,3,18,14,30,43.0,268.0,1.2,13.4,296.0,279.46,223.14
2018,3,18,14,45,29.0,238.0,1.2,13.3,256.5,242.85,194.57
2018,3,18,15,0,15.0,208.0,1.2,13.2,217.0,187.53,150.39
2018,3,18,15,15,51.5,199.0,1.2,13.2,226.5,233.24,189.5
2018,3,18,15,30,88.0,190.0,1.2,13.2,236.0,263.29,215.53
2018,3,18,15,45,145.0,186.5,1.05,12.85,254.0,341.14,279.99
2018,3,18,16,0,202.0,183.0,0.9,12.5,272.0,400.11,328.26
2018,3,18,16,15,191.0,161.0,0.9,12.25,237.0,370.26,305.58
2018,3,18,16,30,180.0,139.0,0.9,12.0,202.0,338.84,281.79
2018,3,18,16,45,153.5,119.0,0.85,11.75,166.5,294.47,246.06
2018,3,18,17,0,127.0,99.0,0.8,11.5,131.0,249.38,208.68
2018,3,18,17,15,101.5,77.5,0.85,11.35,99.5,201.92,168.24
2018,3,18,17,30,76.0,56.0,0.9,11.2,68.0,153.19,125.41
2018,3,18,17,45,47.5,37.5,0.9,11.05,44.0,106.75,81.74
2018,3,18,18,0,19.0,19.0,0.9,10.9,20.0,37.55,0.0
2018,3,18,18,15,9.5,9.5,0.95,10.85,10.0,15.31,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,19,6,15,87.5,10.5,2.2,6.6,14.5,8.26,0.0
2018,3,19,6,30,175.0,21.0,2.3,7.3,29.0,15.97,0.0
2018,3,19,6,45,259.0,32.5,2.35,7.95,61.5,26.68,16.18
2018,3,19,7,0,343.0,44.0,2.4,8.6,94.0,35.77,26.16
2018,3,19,7,15,436.0,55.0,2.45,9.15,144.5,44.47,34.52
2018,3,19,7,30,529.0,66.0,2.5,9.7,195.0,53.16,42.62
2018,3,19,7,45,634.0,66.0,2.6,10.25,256.0,53.71,43.16
2018,3,19,8,0,739.0,66.0,2.7,10.8,317.0,59.29,48.08
2018,3,19,8,15,711.0,80.5,2.9,11.35,352.5,64.33,52.4
2018,3,19,8,30,683.0,95.0,3.1,11.9,388.0,73.21,60.04
2018,3,19,8,45,600.5,127.5,3.3,12.45,406.5,92.68,76.93
2018,3,19,9,0,518.0,160.0,3.5,13.0,425.0,108.34,90.23
2018,3,19,9,15,547.0,166.0,3.4,13.35,467.0,111.46,92.54
2018,3,19,9,30,576.0,172.0,3.3,13.7,509.0,114.52,94.81
2018,3,19,9,45,595.5,178.0,3.25,14.0,546.0,117.34,96.89
2018,3,19,10,0,615.0,184.0,3.2,14.3,583.0,119.23,98.18
2018,3,19,10,15,601.0,201.0,3.1,14.55,606.5,126.83,104.39
2018,3,19,10,30,587.0,218.0,3.0,14.8,630.0,159.85,112.44
2018,3,19,10,45,581.0,229.5,2.85,15.05,649.0,209.63,141.85
2018,3,19,11,0,575.0,241.0,2.7,15.3,668.0,259.07,179.78
2018,3,19,11,15,488.5,281.5,2.65,15.6,649.5,305.87,222.28
2018,3,19,11,30,402.0,322.0,2.6,15.9,631.0,346.31,259.54
2018,3,19,11,45,316.5,349.5,2.55,16.2,594.5,365.87,279.21
2018,3,19,12,0,231.0,377.0,2.5,16.5,558.0,376.44,290.37
2018,3,19,12,15,282.0,360.5,2.35,16.7,582.0,413.19,319.37
2018,3,19,12,30,333.0,344.0,2.2,16.9,606.0,453.4,350.92
2018,3,19,12,45,395.5,323.0,2.05,17.1,631.0,500.06,387.2
2018,3,19,13,0,458.0,302.0,1.9,17.3,656.0,559.52,432.34
2018,3,19,13,15,348.5,326.0,1.8,17.45,592.5,526.8,407.79
2018,3,19,13,30,239.0,350.0,1.7,17.6,529.0,481.07,373.25
2018,3,19,13,45,264.0,336.5,1.6,17.7,528.5,520.28,403.38
2018,3,19,14,0,289.0,323.0,1.5,17.8,528.0,546.7,423.49
2018,3,19,14,15,268.0,312.0,1.4,17.55,495.5,537.58,417.31
2018,3,19,14,30,247.0,301.0,1.3,17.3,463.0,506.52,395.5
2018,3,19,14,45,281.0,269.5,1.15,17.05,444.5,537.58,420.22
2018,3,19,15,0,315.0,238.0,1.0,16.8,426.0,548.08,429.58
2018,3,19,15,15,253.0,232.5,1.0,16.8,376.5,498.38,392.75
2018,3,19,15,30,191.0,227.0,1.0,16.8,327.0,424.09,337.39
2018,3,19,15,45,211.5,204.0,0.8,16.45,305.5,425.78,340.73
2018,3,19,16,0,232.0,181.0,0.6,16.1,284.0,448.03,358.43
2018,3,19,16,15,288.0,148.5,0.65,15.8,261.0,467.31,376.74
2018,3,19,16,30,344.0,116.0,0.7,15.5,238.0,507.5,410.13
2018,3,19,16,45,423.0,91.5,0.75,15.15,217.5,552.67,446.15
2018,3,19,17,0,502.0,67.0,0.8,14.8,197.0,602.51,483.05
2018,3,19,17,15,421.0,58.5,0.9,14.35,150.5,512.36,413.67
2018,3,19,17,30,340.0,50.0,1.0,13.9,104.0,419.12,338.81
2018,3,19,17,45,232.0,36.5,1.1,13.45,67.0,304.86,239.11
2018,3,19,18,0,124.0,23.0,1.2,13.0,30.0,175.69,36.47
2018,3,19,18,15,62.0,11.5,1.3,12.75,15.0,60.26,0.0
2018,3,19,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,1.0,11.05,4.0,3.15,0.0
2018,3,20,6,30,0.0,8.0,1.2,11.1,8.0,6.07,0.0
2018,3,20,6,45,0.0,15.5,1.45,11.15,15.5,11.78,4.11
2018,3,20,7,0,0.0,23.0,1.7,11.2,23.0,17.51,9.86
2018,3,20,7,15,0.0,33.0,1.9,11.25,33.0,25.17,17.01
2018,3,20,7,30,0.0,43.0,2.1,11.3,43.0,32.86,24.11
2018,3,20,7,45,0.0,43.5,2.3,11.4,43.5,33.23,24.51
2018,3,20,8,0,0.0,44.0,2.5,11.5,44.0,33.62,24.83
2018,3,20,8,15,0.0,47.0,2.55,11.6,47.0,35.94,26.86
2018,3,20,8,30,0.0,50.0,2.6,11.7,50.0,38.27,28.85
2018,3,20,8,45,0.0,49.0,2.7,11.8,49.0,37.52,28.07
2018,3,20,9,0,0.0,48.0,2.8,11.9,48.0,36.77,27.29
2018,3,20,9,15,0.0,87.0,2.9,11.95,87.0,66.96,53.96
2018,3,20,9,30,0.0,126.0,3.0,12.0,126.0,94.91,78.31
2018,3,20,9,45,0.0,123.5,3.1,12.05,123.5,93.43,76.78
2018,3,20,10,0,0.0,121.0,3.2,12.1,121.0,91.85,75.22
2018,3,20,10,15,0.0,119.0,3.3,12.15,119.0,90.56,73.94
2018,3,20,10,30,0.0,117.0,3.4,12.2,117.0,89.31,69.41
2018,3,20,10,45,0.0,109.0,3.5,12.25,109.0,83.66,64.6
2018,3,20,11,0,0.0,101.0,3.6,12.3,101.0,77.84,59.67
2018,3,20,11,15,0.0,107.5,3.7,12.35,107.5,82.75,63.68
2018,3,20,11,30,0.0,114.0,3.8,12.4,114.0,87.7,67.72
2018,3,20,11,45,0.0,118.5,3.9,12.45,118.5,91.21,70.57
2018,3,20,12,0,0.0,123.0,4.0,12.5,123.0,94.75,73.46
2018,3,20,12,15,0.0,108.5,4.1,12.5,108.5,83.82,64.4
2018,3,20,12,30,0.0,94.0,4.2,12.5,94.0,72.71,55.2
2018,3,20,12,45,0.0,83.0,4.3,12.55,83.0,64.17,48.11
2018,3,20,13,0,0.0,72.0,4.4,12.6,72.0,55.61,40.99
2018,3,20,13,15,0.0,63.5,4.2,12.6,63.5,49.0,35.51
2018,3,20,13,30,0.0,55.0,4.0,12.6,55.0,42.39,30.02
2018,3,20,13,45,0.0,56.0,3.75,12.6,56.0,43.14,30.69
2018,3,20,14,0,0.0,57.0,3.5,12.6,57.0,43.89,31.37
2018,3,20,14,15,0.0,59.5,3.4,12.6,59.5,45.8,33.03
2018,3,20,14,30,0.0,62.0,3.3,12.6,62.0,47.7,34.7
2018,3,20,14,45,0.0,63.5,3.15,12.65,63.5,48.83,35.73
2018,3,20,15,0,0.0,65.0,3.0,12.7,65.0,49.96,36.77
2018,3,20,15,15,0.0,63.0,3.0,12.7,63.0,48.38,35.54
2018,3,20,15,30,0.0,61.0,3.0,12.7,61.0,46.8,34.32
2018,3,20,15,45,0.0,56.5,2.9,12.6,56.5,43.3,31.46
2018,3,20,16,0,0.0,52.0,2.8,12.5,52.0,39.81,28.59
2018,3,20,16,15,0.0,53.0,2.8,12.45,53.0,40.57,29.34
2018,3,20,16,30,0.0,54.0,2.8,12.4,54.0,41.33,30.08
2018,3,20,16,45,0.0,47.5,2.75,12.35,47.5,36.31,25.79
2018,3,20,17,0,0.0,41.0,2.7,12.3,41.0,31.31,21.44
2018,3,20,17,15,0.0,32.0,2.8,12.2,32.0,24.4,15.35
2018,3,20,17,30,0.0,23.0,2.9,12.1,23.0,17.51,9.22
2018,3,20,17,45,0.0,15.5,3.0,12.05,15.5,11.78,3.97
2018,3,20,18,0,0.0,8.0,3.1,12.0,8.0,6.06,0.0
2018,3,20,18,15,0.0,4.0,3.15,12.0,4.0,3.15,0.0
2018,3,20,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.55,12.6,1.5,1.18,0.0
2018,3,21,6,30,0.0,3.0,1.6,12.8,3.0,2.27,0.0
2018,3,21,6,45,0.0,4.5,1.6,13.05,4.5,3.4,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.3,6.0,4.54,0.0
2018,3,21,7,15,0.0,9.0,1.7,13.5,9.0,6.82,0.45
2018,3,21,7,30,0.0,12.0,1.8,13.7,12.0,9.11,2.55
2018,3,21,7,45,0.0,13.5,1.85,13.85,13.5,10.26,3.6
2018,3,21,8,0,0.0,15.0,1.9,14.0,15.0,11.41,4.63
2018,3,21,8,15,0.0,17.0,1.9,14.2,17.0,12.94,5.98
2018,3,21,8,30,0.0,19.0,1.9,14.4,19.0,14.48,7.32
2018,3,21,8,45,0.0,26.0,1.95,14.6,26.0,19.86,12.05
2018,3,21,9,0,0.0,33.0,2.0,14.8,33.0,25.24,16.76
2018,3,21,9,15,0.0,48.0,2.1,15.05,48.0,36.8,26.86
2018,3,21,9,30,0.0,63.0,2.2,15.3,63.0,48.41,36.9
2018,3,21,9,45,0.0,80.5,2.25,15.5,80.5,61.99,48.57
2018,3,21,10,0,0.0,98.0,2.3,15.7,98.0,75.42,60.01
2018,3,21,10,15,1.5,133.5,2.5,16.0,134.5,100.83,81.59
2018,3,21,10,30,3.0,169.0,2.7,16.3,171.0,125.91,98.0
2018,3,21,10,45,7.5,206.0,2.9,16.55,211.5,152.73,119.16
2018,3,21,11,0,12.0,243.0,3.1,16.8,252.0,180.37,140.82
2018,3,21,11,15,16.0,263.5,3.25,16.9,276.0,197.82,154.43
2018,3,21,11,30,20.0,284.0,3.4,17.0,300.0,216.18,168.83
2018,3,21,11,45,20.5,286.0,3.5,17.05,302.5,221.15,172.81
2018,3,21,12,0,21.0,288.0,3.6,17.1,305.0,226.11,176.84
2018,3,21,12,15,20.5,287.0,3.6,17.05,303.5,228.37,178.81
2018,3,21,12,30,20.0,286.0,3.6,17.0,302.0,230.47,180.67
2018,3,21,12,45,18.0,274.0,3.6,17.0,288.0,223.01,174.94
2018,3,21,13,0,16.0,262.0,3.6,17.0,274.0,214.93,168.72
2018,3,21,13,15,20.5,272.0,3.6,16.95,287.5,228.57,179.87
2018,3,21,13,30,25.0,282.0,3.6,16.9,301.0,243.05,191.68
2018,3,21,13,45,28.5,280.0,3.6,16.85,301.0,260.84,206.15
2018,3,21,14,0,32.0,278.0,3.6,16.8,301.0,267.45,211.84
2018,3,21,14,15,52.5,283.0,3.65,16.8,319.0,295.45,235.04
2018,3,21,14,30,73.0,288.0,3.7,16.8,337.0,325.59,259.9
2018,3,21,14,45,60.0,268.0,3.75,16.8,306.5,301.44,241.11
2018,3,21,15,0,47.0,248.0,3.8,16.8,276.0,275.82,221.12
2018,3,21,15,15,66.0,234.5,3.8,16.8,271.0,285.9,230.68
2018,3,21,15,30,85.0,221.0,3.8,16.8,266.0,296.36,240.54
2018,3,21,15,45,106.5,192.5,3.8,16.5,243.5,312.2,255.18
2018,3,21,16,0,128.0,164.0,3.8,16.2,221.0,305.23,251.73
2018,3,21,16,15,132.5,146.0,3.8,16.0,199.0,294.03,243.96
2018,3,21,16,30,137.0,128.0,3.8,15.8,177.0,281.83,235.15
2018,3,21,16,45,95.0,101.5,3.8,15.6,133.0,212.11,176.87
2018,3,21,17,0,53.0,75.0,3.8,15.4,89.0,123.86,101.79
2018,3,21,17,15,41.5,62.0,3.85,15.3,71.5,101.44,82.06
2018,3,21,17,30,30.0,49.0,3.9,15.2,54.0,79.44,62.19
2018,3,21,17,45,19.5,33.5,3.9,15.05,36.5,53.9,38.84
2018,3,21,18,0,9.0,18.0,3.9,14.9,19.0,24.84,5.57
2018,3,21,18,15,6.0,10.0,3.95,14.85,10.5,12.84,0.0
2018,3,21,18,30,3.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,1.5,1.0,4.05,14.75,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,6,15,1.5,9.5,3.9,13.65,9.5,7.47,0.0
2018,3,22,6,30,3.0,19.0,4.0,13.7,19.0,14.36,0.0
2018,3,22,6,45,13.5,37.5,4.05,13.75,39.5,27.76,17.7
2018,3,22,7,0,24.0,56.0,4.1,13.8,60.0,40.87,30.25
2018,3,22,7,15,28.0,60.0,4.1,13.85,66.0,44.81,34.26
2018,3,22,7,30,32.0,64.0,4.1,13.9,72.0,48.39,37.7
2018,3,22,7,45,16.0,42.5,4.1,13.95,46.5,33.51,24.45
2018,3,22,8,0,0.0,21.0,4.1,14.0,21.0,15.99,8.72
2018,3,22,8,15,0.0,35.0,4.15,13.95,35.0,26.72,18.31
2018,3,22,8,30,0.0,49.0,4.2,13.9,49.0,37.5,27.86
2018,3,22,8,45,80.5,107.5,4.25,13.9,150.0,77.73,63.32
2018,3,22,9,0,161.0,166.0,4.3,13.9,251.0,114.91,95.6
2018,3,22,9,15,220.0,198.0,4.4,13.75,324.0,127.32,106.11
2018,3,22,9,30,279.0,230.0,4.5,13.6,397.0,145.17,121.3
2018,3,22,9,45,204.0,245.0,4.6,13.45,371.5,159.25,133.15
2018,3,22,10,0,129.0,260.0,4.7,13.3,346.0,164.81,137.7
2018,3,22,10,15,296.0,247.5,4.7,13.2,456.0,151.96,126.49
2018,3,22,10,30,463.0,235.0,4.7,13.1,566.0,166.98,119.69
2018,3,22,10,45,682.5,168.5,4.75,13.0,675.0,192.58,124.35
2018,3,22,11,0,902.0,102.0,4.8,12.9,784.0,253.47,164.09
2018,3,22,11,15,818.5,141.5,4.85,12.95,770.5,311.46,219.09
2018,3,22,11,30,735.0,181.0,4.9,13.0,757.0,362.6,268.89
2018,3,22,11,45,524.0,271.5,4.95,13.1,684.5,395.83,305.21
2018,3,22,12,0,313.0,362.0,5.0,13.2,612.0,405.25,318.74
2018,3,22,12,15,398.0,335.0,5.05,13.3,652.5,455.05,359.74
2018,3,22,12,30,483.0,308.0,5.1,13.4,693.0,516.47,410.04
2018,3,22,12,45,604.5,250.0,5.15,13.5,727.5,580.51,462.94
2018,3,22,13,0,726.0,192.0,5.2,13.6,762.0,649.73,519.98
2018,3,22,13,15,820.0,147.0,5.3,13.6,778.5,712.04,571.74
2018,3,22,13,30,914.0,102.0,5.4,13.6,795.0,771.83,621.61
2018,3,22,13,45,911.5,100.0,5.45,13.65,773.5,807.58,649.27
2018,3,22,14,0,909.0,98.0,5.5,13.7,752.0,840.09,674.39
2018,3,22,14,15,902.0,96.0,5.55,13.55,722.5,865.49,694.86
2018,3,22,14,30,895.0,94.0,5.6,13.4,693.0,887.17,712.78
2018,3,22,14,45,884.0,92.5,5.65,13.3,656.5,902.11,725.78
2018,3,22,15,0,873.0,91.0,5.7,13.2,620.0,913.17,736.14
2018,3,22,15,15,856.0,88.5,5.7,13.2,577.0,924.63,746.46
2018,3,22,15,30,839.0,86.0,5.7,13.2,534.0,921.3,745.92
2018,3,22,15,45,819.5,83.0,5.7,12.75,488.0,910.97,741.6
2018,3,22,16,0,800.0,80.0,5.7,12.3,442.0,896.76,734.32
2018,3,22,16,15,771.5,76.5,5.6,12.0,392.5,869.56,715.97
2018,3,22,16,30,743.0,73.0,5.5,11.7,343.0,838.8,694.37
2018,3,22,16,45,698.0,68.0,5.4,11.35,290.5,795.2,661.96
2018,3,22,17,0,653.0,63.0,5.3,11.0,238.0,742.46,620.65
2018,3,22,17,15,578.5,56.5,5.15,10.65,186.5,658.46,551.72
2018,3,22,17,30,504.0,50.0,5.0,10.3,135.0,573.66,478.37
2018,3,22,17,45,379.0,40.0,4.8,9.9,91.5,440.16,358.92
2018,3,22,18,0,254.0,30.0,4.6,9.5,48.0,294.49,151.96
2018,3,22,18,15,141.0,18.0,4.5,9.35,26.5,131.3,0.0
2018,3,22,18,30,28.0,6.0,4.4,9.2,5.0,0.0,0.0
2018,3,22,18,45,14.0,3.0,4.3,9.05,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,23,6,15,98.5,13.0,1.8,8.45,19.5,10.23,0.0
2018,3,23,6,30,197.0,26.0,1.8,9.1,39.0,19.78,2.91
2018,3,23,6,45,333.5,38.0,1.8,9.75,83.0,31.28,21.31
2018,3,23,7,0,470.0,50.0,1.8,10.4,127.0,41.19,31.08
2018,3,23,7,15,550.0,56.0,1.9,10.7,178.0,45.95,35.81
2018,3,23,7,30,630.0,62.0,2.0,11.0,229.0,50.91,40.46
2018,3,23,7,45,651.5,68.0,2.05,11.35,272.5,55.22,44.35
2018,3,23,8,0,673.0,74.0,2.1,11.7,316.0,59.42,47.99
2018,3,23,8,15,513.0,110.5,2.15,11.9,311.0,79.89,66.08
2018,3,23,8,30,353.0,147.0,2.2,12.1,306.0,98.79,82.51
2018,3,23,8,45,417.0,156.0,2.25,12.35,363.5,104.35,87.02
2018,3,23,9,0,481.0,165.0,2.3,12.6,421.0,109.89,91.5
2018,3,23,9,15,371.0,206.5,2.4,12.8,413.5,135.51,113.37
2018,3,23,9,30,261.0,248.0,2.5,13.0,406.0,153.92,128.77
2018,3,23,9,45,321.0,253.0,2.6,13.2,459.5,157.2,131.14
2018,3,23,10,0,381.0,258.0,2.7,13.4,513.0,160.52,133.59
2018,3,23,10,15,503.0,233.0,2.85,13.55,585.5,140.5,116.25
2018,3,23,10,30,625.0,208.0,3.0,13.7,658.0,165.4,112.34
2018,3,23,10,45,633.0,214.5,3.1,13.85,683.0,216.41,144.7
2018,3,23,11,0,641.0,221.0,3.2,14.0,708.0,268.64,185.97
2018,3,23,11,15,585.5,249.5,3.35,14.1,701.5,319.75,232.16
2018,3,23,11,30,530.0,278.0,3.5,14.2,695.0,363.89,272.97
2018,3,23,11,45,694.5,209.5,3.6,14.3,762.0,420.5,318.58
2018,3,23,12,0,859.0,141.0,3.7,14.4,829.0,491.11,376.81
2018,3,23,12,15,905.0,120.5,3.8,14.4,845.5,548.95,426.75
2018,3,23,12,30,951.0,100.0,3.9,14.4,862.0,609.31,477.91
2018,3,23,12,45,950.0,98.5,4.0,14.4,854.0,658.75,519.72
2018,3,23,13,0,949.0,97.0,4.1,14.4,846.0,705.7,558.74
2018,3,23,13,15,944.5,96.5,4.1,14.3,829.5,748.46,593.7
2018,3,23,13,30,940.0,96.0,4.1,14.2,813.0,788.12,625.56
2018,3,23,13,45,932.5,95.0,4.15,14.15,788.0,821.74,650.94
2018,3,23,14,0,925.0,94.0,4.2,14.1,763.0,851.74,673.79
2018,3,23,14,15,916.0,92.5,4.2,13.95,732.0,876.27,692.81
2018,3,23,14,30,907.0,91.0,4.2,13.8,701.0,896.95,709.24
2018,3,23,14,45,894.5,89.5,4.25,13.7,663.5,910.64,720.99
2018,3,23,15,0,882.0,88.0,4.3,13.6,626.0,920.35,730.23
2018,3,23,15,15,865.0,85.5,4.3,13.6,582.5,920.75,732.27
2018,3,23,15,30,848.0,83.0,4.3,13.6,539.0,928.28,739.71
2018,3,23,15,45,823.0,80.5,4.2,13.25,490.5,913.26,731.05
2018,3,23,16,0,798.0,78.0,4.1,12.9,442.0,894.31,719.79
2018,3,23,16,15,762.5,75.0,3.95,12.65,390.5,860.9,697.1
2018,3,23,16,30,727.0,72.0,3.8,12.4,339.0,824.0,671.28
2018,3,23,16,45,674.0,68.5,3.7,12.2,286.5,774.53,635.05
2018,3,23,17,0,621.0,65.0,3.6,12.0,234.0,716.39,590.48
2018,3,23,17,15,542.5,58.5,3.35,11.55,183.0,628.8,520.4
2018,3,23,17,30,464.0,52.0,3.1,11.1,132.0,540.5,446.13
2018,3,23,17,45,340.0,41.5,2.9,10.7,89.5,407.65,330.56
2018,3,23,18,0,216.0,31.0,2.7,10.3,47.0,277.19,157.94
2018,3,23,18,15,119.5,18.5,2.7,10.15,26.0,114.01,0.0
2018,3,23,18,30,23.0,6.0,2.7,10.0,5.0,0.0,0.0
2018,3,23,18,45,11.5,3.0,2.7,9.85,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,24,5,45,7.5,2.5,1.75,8.25,2.0,0.0,0.0
2018,3,24,6,0,15.0,5.0,1.7,8.3,4.0,0.0,0.0
2018,3,24,6,15,29.5,8.0,1.8,8.75,9.0,6.29,0.0
2018,3,24,6,30,44.0,11.0,1.9,9.2,14.0,8.66,0.0
2018,3,24,6,45,81.5,17.5,2.0,9.65,29.0,13.27,5.89
2018,3,24,7,0,119.0,24.0,2.1,10.1,44.0,18.14,10.62
2018,3,24,7,15,115.5,35.0,2.15,10.25,60.0,26.93,18.76
2018,3,24,7,30,112.0,46.0,2.2,10.4,76.0,34.62,25.85
2018,3,24,7,45,133.5,89.0,2.25,10.55,132.5,65.66,53.9
2018,3,24,8,0,155.0,132.0,2.3,10.7,189.0,92.67,77.94
2018,3,24,8,15,234.0,153.0,2.4,10.9,252.5,103.73,87.48
2018,3,24,8,30,313.0,174.0,2.5,11.1,316.0,117.14,98.97
2018,3,24,8,45,467.5,159.5,2.55,11.3,397.5,107.36,89.98
2018,3,24,9,0,622.0,145.0,2.6,11.5,479.0,101.86,84.84
2018,3,24,9,15,685.0,137.5,2.75,11.7,532.5,96.64,79.97
2018,3,24,9,30,748.0,130.0,2.9,11.9,586.0,92.11,75.74
2018,3,24,9,45,733.0,145.5,3.0,12.05,615.0,99.56,82.01
2018,3,24,10,0,718.0,161.0,3.1,12.2,644.0,106.6,87.89
2018,3,24,10,15,798.5,139.0,3.25,12.3,699.0,103.1,84.65
2018,3,24,10,30,879.0,117.0,3.4,12.4,754.0,141.89,84.83
2018,3,24,10,45,915.5,106.0,3.55,12.5,788.5,206.43,125.09
2018,3,24,11,0,952.0,95.0,3.7,12.6,823.0,266.08,172.2
2018,3,24,11,15,956.0,96.0,3.8,12.6,840.0,328.16,227.76
2018,3,24,11,30,960.0,97.0,3.9,12.6,857.0,389.81,284.44
2018,3,24,11,45,962.5,97.0,4.0,12.65,865.5,449.47,339.25
2018,3,24,12,0,965.0,97.0,4.1,12.7,874.0,507.98,392.12
2018,3,24,12,15,964.5,97.0,4.2,12.65,874.0,563.61,441.69
2018,3,24,12,30,964.0,97.0,4.3,12.6,874.0,617.29,488.5
2018,3,24,12,45,740.5,187.0,4.4,12.6,780.5,616.31,490.69
2018,3,24,13,0,517.0,277.0,4.5,12.6,687.0,586.43,468.62
2018,3,24,13,15,448.0,303.0,4.55,12.5,653.0,593.52,475.4
2018,3,24,13,30,379.0,329.0,4.6,12.4,619.0,582.5,467.71
2018,3,24,13,45,488.5,276.5,4.65,12.35,639.0,658.19,529.57
2018,3,24,14,0,598.0,224.0,4.7,12.3,659.0,730.18,588.12
2018,3,24,14,15,761.0,157.0,4.7,12.15,686.5,830.4,667.84
2018,3,24,14,30,924.0,90.0,4.7,12.0,714.0,913.27,729.96
2018,3,24,14,45,912.0,88.0,4.65,11.85,676.0,927.13,741.04
2018,3,24,15,0,900.0,86.0,4.6,11.7,638.0,936.92,749.8
2018,3,24,15,15,883.0,84.0,4.6,11.7,594.0,938.03,752.41
2018,3,24,15,30,866.0,82.0,4.6,11.7,550.0,946.27,760.48
2018,3,24,15,45,841.0,79.5,4.5,11.45,501.0,931.28,751.46
