Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,0,816.0,77.0,4.4,11.2,452.0,912.29,739.61
2018,3,24,16,15,780.0,74.5,4.3,10.95,399.5,878.93,716.86
2018,3,24,16,30,744.0,72.0,4.2,10.7,347.0,842.02,690.94
2018,3,24,16,45,693.0,68.0,4.05,10.5,293.5,793.34,654.79
2018,3,24,17,0,642.0,64.0,3.9,10.3,240.0,736.09,610.55
2018,3,24,17,15,515.0,61.0,3.75,9.95,183.0,607.41,508.03
2018,3,24,17,30,388.0,58.0,3.6,9.6,126.0,477.11,399.75
2018,3,24,17,45,223.5,43.5,3.4,9.25,79.5,308.66,254.19
2018,3,24,18,0,59.0,29.0,3.2,8.9,33.0,106.41,63.2
2018,3,24,18,15,41.0,17.5,3.15,8.85,19.0,47.95,0.0
2018,3,24,18,30,23.0,6.0,3.1,8.8,5.0,0.0,0.0
2018,3,24,18,45,11.5,3.0,3.05,8.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.05,7.25,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.4,5.0,0.0,0.0
2018,3,25,6,15,106.0,19.0,2.1,7.95,26.0,14.95,0.0
2018,3,25,6,30,196.0,32.0,2.2,8.5,47.0,24.15,10.22
2018,3,25,6,45,319.5,43.0,2.3,9.05,89.5,32.81,23.06
2018,3,25,7,0,443.0,54.0,2.4,9.6,132.0,44.08,33.89
2018,3,25,7,15,522.5,61.5,2.45,9.85,183.0,49.88,39.53
2018,3,25,7,30,602.0,69.0,2.5,10.1,234.0,55.78,45.03
2018,3,25,7,45,655.5,73.5,2.6,10.3,287.0,59.2,48.11
2018,3,25,8,0,709.0,78.0,2.7,10.5,340.0,62.71,51.15
2018,3,25,8,15,743.5,82.0,2.75,10.75,391.5,70.99,58.38
2018,3,25,8,30,778.0,86.0,2.8,11.0,443.0,74.04,60.85
2018,3,25,8,45,803.5,88.5,2.85,11.2,491.5,75.8,62.17
2018,3,25,9,0,829.0,91.0,2.9,11.4,540.0,77.57,63.49
2018,3,25,9,15,850.0,92.5,2.9,11.6,584.5,78.55,64.12
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,87.94,72.11
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,87.95,71.88
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,87.93,71.65
2018,3,25,10,15,772.0,146.0,3.05,12.35,685.5,106.39,87.47
2018,3,25,10,30,635.0,200.0,3.1,12.5,663.0,166.28,111.57
2018,3,25,10,45,588.5,223.0,3.2,12.6,663.0,219.88,149.75
2018,3,25,11,0,542.0,246.0,3.3,12.7,663.0,269.1,191.66
2018,3,25,11,15,585.5,228.5,3.35,12.8,687.5,310.29,226.32
2018,3,25,11,30,629.0,211.0,3.4,12.9,712.0,356.3,266.37
2018,3,25,11,45,766.5,165.0,3.45,13.0,781.5,424.56,322.63
2018,3,25,12,0,904.0,119.0,3.5,13.1,851.0,500.52,385.8
2018,3,25,12,15,904.5,118.5,3.55,13.15,851.0,553.55,432.21
2018,3,25,12,30,905.0,118.0,3.6,13.2,851.0,604.84,476.13
2018,3,25,12,45,935.5,104.5,3.6,13.25,855.5,661.52,523.01
2018,3,25,13,0,966.0,91.0,3.6,13.3,860.0,717.73,568.56
2018,3,25,13,15,932.5,101.5,3.6,13.3,832.0,750.85,595.55
2018,3,25,13,30,899.0,112.0,3.6,13.3,804.0,778.84,618.19
2018,3,25,13,45,920.5,100.0,3.6,13.25,790.0,823.15,651.36
2018,3,25,14,0,942.0,88.0,3.6,13.2,776.0,865.0,682.32
2018,3,25,14,15,933.0,86.5,3.6,13.15,744.5,889.67,700.92
2018,3,25,14,30,924.0,85.0,3.6,13.1,713.0,910.41,716.98
2018,3,25,14,45,911.5,84.0,3.55,13.05,675.0,924.66,728.27
2018,3,25,15,0,899.0,83.0,3.5,13.0,637.0,934.89,736.91
2018,3,25,15,15,883.0,81.0,3.5,13.0,593.5,936.69,739.94
2018,3,25,15,30,867.0,79.0,3.5,13.0,550.0,934.48,740.34
2018,3,25,15,45,843.5,76.5,3.45,12.85,501.5,931.85,740.66
2018,3,25,16,0,820.0,74.0,3.4,12.7,453.0,914.16,730.15
2018,3,25,16,15,778.0,71.0,3.3,12.45,398.0,874.24,703.25
2018,3,25,16,30,736.0,68.0,3.2,12.2,343.0,830.91,673.31
2018,3,25,16,45,668.0,65.0,3.15,11.95,286.0,766.41,626.67
2018,3,25,17,0,600.0,62.0,3.1,11.7,229.0,694.78,572.62
2018,3,25,17,15,543.5,55.5,3.1,11.2,182.5,627.86,520.07
2018,3,25,17,30,487.0,49.0,3.1,10.7,136.0,560.21,463.19
2018,3,25,17,45,384.5,40.0,3.1,10.2,94.5,448.19,365.54
2018,3,25,18,0,282.0,31.0,3.1,9.7,53.0,330.39,216.86
2018,3,25,18,15,161.5,19.0,3.1,9.55,29.5,149.83,0.0
2018,3,25,18,30,41.0,7.0,3.1,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.1,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,2.7,6.1,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,2.7,6.3,6.0,0.0,0.0
2018,3,26,6,15,207.5,18.5,2.8,7.0,31.5,14.56,0.0
2018,3,26,6,30,351.0,29.0,2.9,7.7,57.0,24.27,11.87
2018,3,26,6,45,464.5,36.5,3.0,8.35,102.5,30.49,21.22
2018,3,26,7,0,578.0,44.0,3.1,9.0,148.0,36.99,27.67
2018,3,26,7,15,643.5,49.5,3.2,9.6,200.5,45.19,35.36
2018,3,26,7,30,709.0,55.0,3.3,10.2,253.0,50.32,40.08
2018,3,26,7,45,751.0,59.0,3.4,10.8,306.5,54.01,43.33
2018,3,26,8,0,793.0,63.0,3.5,11.4,360.0,57.73,46.49
2018,3,26,8,15,821.5,65.5,3.6,11.9,411.5,60.11,48.4
2018,3,26,8,30,850.0,68.0,3.7,12.4,463.0,69.12,56.15
2018,3,26,8,45,869.0,70.5,3.75,12.9,510.5,71.93,58.33
2018,3,26,9,0,888.0,73.0,3.8,13.4,558.0,74.61,60.39
2018,3,26,9,15,904.5,74.5,3.8,13.75,602.0,76.48,61.75
2018,3,26,9,30,921.0,76.0,3.8,14.1,646.0,78.24,63.03
2018,3,26,9,45,933.0,77.5,3.75,14.45,684.5,79.79,64.13
2018,3,26,10,0,945.0,79.0,3.7,14.8,723.0,81.24,65.16
2018,3,26,10,15,951.5,80.0,3.65,15.05,753.5,82.15,65.75
2018,3,26,10,30,958.0,81.0,3.6,15.3,784.0,142.72,79.73
2018,3,26,10,45,963.0,82.0,3.6,15.55,808.0,205.65,120.52
2018,3,26,11,0,968.0,83.0,3.6,15.8,832.0,268.71,172.0
2018,3,26,11,15,972.0,83.0,3.55,16.0,848.0,330.7,227.01
2018,3,26,11,30,976.0,83.0,3.5,16.2,864.0,392.16,282.63
2018,3,26,11,45,977.5,82.5,3.45,16.35,871.5,451.49,336.11
2018,3,26,12,0,979.0,82.0,3.4,16.5,879.0,509.49,387.24
2018,3,26,12,15,976.5,83.5,3.35,16.6,878.5,565.53,435.42
2018,3,26,12,30,974.0,85.0,3.3,16.7,878.0,619.46,480.46
2018,3,26,12,45,967.0,88.0,3.3,16.8,868.5,669.65,521.49
2018,3,26,13,0,960.0,91.0,3.3,16.9,859.0,716.98,559.28
2018,3,26,13,15,953.5,91.0,3.25,16.9,841.5,758.87,592.26
2018,3,26,13,30,947.0,91.0,3.2,16.9,824.0,797.48,621.42
2018,3,26,13,45,937.5,92.0,3.2,16.95,799.0,831.34,645.85
2018,3,26,14,0,928.0,93.0,3.2,17.0,774.0,861.55,667.72
2018,3,26,14,15,918.0,91.5,3.2,16.95,742.0,884.99,685.17
2018,3,26,14,30,908.0,90.0,3.2,16.9,710.0,904.51,700.04
2018,3,26,14,45,893.5,88.5,3.2,16.85,671.0,916.05,709.51
2018,3,26,15,0,879.0,87.0,3.2,16.8,632.0,923.51,716.38
2018,3,26,15,15,826.0,94.5,3.2,16.8,578.5,912.88,710.63
2018,3,26,15,30,773.0,102.0,3.2,16.8,525.0,886.26,693.78
2018,3,26,15,45,785.5,90.5,3.15,16.5,487.5,895.71,703.19
2018,3,26,16,0,798.0,79.0,3.1,16.2,450.0,901.27,709.59
2018,3,26,16,15,760.0,76.0,3.0,15.75,397.5,865.0,686.0
2018,3,26,16,30,722.0,73.0,2.9,15.3,345.0,825.3,659.62
2018,3,26,16,45,675.5,68.0,2.8,14.9,292.5,779.28,627.44
2018,3,26,17,0,629.0,63.0,2.7,14.5,240.0,724.79,587.33
2018,3,26,17,15,561.0,56.5,2.75,13.85,190.0,646.52,527.92
2018,3,26,17,30,493.0,50.0,2.8,13.2,140.0,567.8,464.22
2018,3,26,17,45,381.5,40.5,2.85,12.55,96.5,446.82,361.78
2018,3,26,18,0,270.0,31.0,2.9,11.9,53.0,323.79,220.36
2018,3,26,18,15,157.0,19.0,2.9,11.7,29.5,146.29,0.0
2018,3,26,18,30,44.0,7.0,2.9,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.9,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.65,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.6,9.8,7.0,0.0,0.0
2018,3,27,6,15,183.0,19.5,2.65,10.55,32.0,15.34,0.0
2018,3,27,6,30,312.0,31.0,2.7,11.3,57.0,25.78,13.86
2018,3,27,6,45,424.0,39.5,2.75,12.0,102.0,32.68,22.89
2018,3,27,7,0,536.0,48.0,2.8,12.7,147.0,39.8,29.78
2018,3,27,7,15,602.5,54.0,2.85,13.2,198.5,44.73,34.46
2018,3,27,7,30,669.0,60.0,2.9,13.7,250.0,49.74,39.01
2018,3,27,7,45,711.5,64.5,2.9,14.15,302.5,57.75,46.08
2018,3,27,8,0,754.0,69.0,2.9,14.6,355.0,61.64,49.35
2018,3,27,8,15,736.5,82.0,2.9,15.0,393.5,70.74,57.15
2018,3,27,8,30,719.0,95.0,2.9,15.4,432.0,73.13,58.97
2018,3,27,8,45,695.5,114.0,2.95,15.85,467.5,84.14,68.26
2018,3,27,9,0,672.0,133.0,3.0,16.3,503.0,94.49,76.86
2018,3,27,9,15,749.5,119.0,2.95,16.65,562.0,86.19,69.38
2018,3,27,9,30,827.0,105.0,2.9,17.0,621.0,85.27,68.31
2018,3,27,9,45,864.0,98.5,2.85,17.35,666.0,90.44,72.47
2018,3,27,10,0,901.0,92.0,2.8,17.7,711.0,87.69,69.86
2018,3,27,10,15,909.5,92.5,2.75,18.0,741.0,89.73,71.38
2018,3,27,10,30,918.0,93.0,2.7,18.3,771.0,149.91,84.79
2018,3,27,10,45,852.0,127.5,2.7,18.55,772.0,213.18,129.46
2018,3,27,11,0,786.0,162.0,2.7,18.8,773.0,278.45,184.73
2018,3,27,11,15,706.0,204.5,2.65,19.05,761.5,332.6,234.13
2018,3,27,11,30,626.0,247.0,2.6,19.3,750.0,384.03,280.63
2018,3,27,11,45,597.5,265.0,2.6,19.5,749.0,430.57,320.88
2018,3,27,12,0,569.0,283.0,2.6,19.7,748.0,473.85,357.39
2018,3,27,12,15,596.5,271.5,2.6,19.85,759.0,520.6,395.29
2018,3,27,12,30,624.0,260.0,2.6,20.0,770.0,569.61,434.17
2018,3,27,12,45,645.0,247.0,2.6,20.15,769.5,613.9,468.98
2018,3,27,13,0,666.0,234.0,2.6,20.3,769.0,657.82,502.92
2018,3,27,13,15,651.0,233.5,2.55,20.35,748.0,686.1,524.66
2018,3,27,13,30,636.0,233.0,2.5,20.4,727.0,710.89,543.54
2018,3,27,13,45,661.5,211.0,2.5,20.45,711.5,745.02,569.87
2018,3,27,14,0,687.0,189.0,2.5,20.5,696.0,777.01,594.48
2018,3,27,14,15,687.0,178.5,2.55,20.5,667.5,796.18,609.93
2018,3,27,14,30,687.0,168.0,2.6,20.5,639.0,812.03,622.79
2018,3,27,14,45,793.5,122.0,2.6,20.45,638.0,876.08,668.58
2018,3,27,15,0,900.0,76.0,2.6,20.4,637.0,932.19,708.15
2018,3,27,15,15,884.5,74.0,2.6,20.4,593.5,933.95,710.58
2018,3,27,15,30,869.0,72.0,2.6,20.4,550.0,931.71,710.95
2018,3,27,15,45,846.0,70.5,2.6,20.0,502.5,919.08,705.41
2018,3,27,16,0,823.0,69.0,2.6,19.6,455.0,914.07,705.22
2018,3,27,16,15,789.5,67.0,2.55,19.05,403.5,883.4,686.9
2018,3,27,16,30,756.0,65.0,2.5,18.5,352.0,849.38,665.84
2018,3,27,16,45,650.5,69.5,2.45,17.95,290.5,758.68,602.81
2018,3,27,17,0,545.0,74.0,2.4,17.4,229.0,660.67,531.85
2018,3,27,17,15,404.5,68.0,2.35,16.65,170.0,508.24,415.55
2018,3,27,17,30,264.0,62.0,2.3,15.9,111.0,370.62,304.67
2018,3,27,17,45,177.0,46.0,2.25,15.2,74.5,248.94,201.89
2018,3,27,18,0,90.0,30.0,2.2,14.5,38.0,151.76,104.15
2018,3,27,18,15,49.5,17.0,2.2,14.2,21.0,54.85,0.0
2018,3,27,18,30,9.0,4.0,2.2,13.9,4.0,0.0,0.0
2018,3,27,18,45,4.5,2.0,2.2,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.05,11.8,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,192.5,20.0,1.15,12.45,34.0,15.74,0.0
2018,3,28,6,30,324.0,31.0,1.2,13.0,60.0,25.73,14.54
2018,3,28,6,45,431.5,39.0,1.25,13.55,105.0,32.26,22.49
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,39.0,28.97
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,43.96,33.63
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,53.05,41.77
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,56.2,44.49
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,59.42,47.16
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,62.41,49.57
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,65.36,51.9
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,74.72,59.77
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,77.34,61.74
2018,3,28,9,15,879.0,78.5,2.1,17.7,599.5,78.49,62.44
2018,3,28,9,30,897.0,79.0,2.1,18.1,643.0,79.56,63.09
2018,3,28,9,45,913.0,79.0,2.1,18.55,682.0,80.21,63.38
2018,3,28,10,0,929.0,79.0,2.1,19.0,721.0,80.82,63.64
2018,3,28,10,15,938.0,80.0,2.1,19.35,752.5,86.95,68.6
2018,3,28,10,30,947.0,81.0,2.1,19.7,784.0,148.92,81.49
2018,3,28,10,45,952.5,82.0,2.1,20.1,808.0,211.2,122.55
2018,3,28,11,0,958.0,83.0,2.1,20.5,832.0,273.67,172.92
2018,3,28,11,15,961.5,83.5,2.1,20.8,848.0,335.19,226.23
2018,3,28,11,30,965.0,84.0,2.1,21.1,864.0,396.16,279.71
2018,3,28,11,45,967.0,84.0,2.15,21.4,872.0,455.37,331.18
2018,3,28,12,0,969.0,84.0,2.2,21.7,880.0,513.33,380.37
2018,3,28,12,15,967.5,84.5,2.2,21.85,879.0,568.45,426.03
2018,3,28,12,30,966.0,85.0,2.2,22.0,878.0,621.51,468.71
2018,3,28,12,45,962.5,85.0,2.2,22.15,869.0,670.65,507.28
2018,3,28,13,0,959.0,85.0,2.2,22.3,860.0,717.1,542.85
2018,3,28,13,15,955.5,84.5,2.25,22.4,843.5,760.21,575.64
2018,3,28,13,30,952.0,84.0,2.3,22.5,827.0,800.25,604.46
2018,3,28,13,45,946.0,83.0,2.3,22.55,803.0,834.61,628.21
2018,3,28,14,0,940.0,82.0,2.3,22.6,779.0,865.42,649.56
2018,3,28,14,15,931.5,81.5,2.3,22.55,748.0,890.99,667.7
2018,3,28,14,30,923.0,81.0,2.3,22.5,717.0,912.75,683.42
2018,3,28,14,45,911.5,79.0,2.35,22.45,679.0,926.24,694.25
2018,3,28,15,0,900.0,77.0,2.4,22.4,641.0,935.67,702.63
2018,3,28,15,15,884.5,75.5,2.4,22.4,598.0,937.96,705.83
2018,3,28,15,30,869.0,74.0,2.4,22.4,555.0,936.29,706.59
2018,3,28,15,45,848.5,71.5,2.4,21.9,507.5,924.7,702.13
2018,3,28,16,0,828.0,69.0,2.4,21.4,460.0,920.72,702.96
2018,3,28,16,15,799.5,66.0,2.3,20.8,409.0,893.4,686.89
2018,3,28,16,30,771.0,63.0,2.2,20.2,358.0,862.7,668.18
2018,3,28,16,45,673.0,67.0,2.15,19.55,297.0,777.89,610.69
2018,3,28,17,0,575.0,71.0,2.1,18.9,236.0,686.5,546.1
2018,3,28,17,15,484.5,62.5,2.05,18.15,182.0,584.62,470.33
2018,3,28,17,30,394.0,54.0,2.0,17.4,128.0,483.29,390.73
2018,3,28,17,45,337.0,42.0,1.95,16.65,91.0,409.97,327.92
2018,3,28,18,0,280.0,30.0,1.9,15.9,54.0,339.19,240.84
2018,3,28,18,15,167.0,18.5,1.9,15.55,30.0,154.72,0.0
2018,3,28,18,30,54.0,7.0,1.9,15.2,6.0,0.0,0.0
2018,3,28,18,45,27.0,3.5,1.85,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,13.7,8.0,6.29,0.0
2018,3,29,6,15,168.0,20.5,1.05,14.25,34.0,15.6,0.0
2018,3,29,6,30,284.0,33.0,1.1,14.8,60.0,27.19,16.16
2018,3,29,6,45,390.5,42.5,1.15,15.35,104.5,34.81,24.61
2018,3,29,7,0,497.0,52.0,1.2,15.9,149.0,42.56,31.92
2018,3,29,7,15,592.5,55.5,1.3,16.3,205.5,45.71,34.94
2018,3,29,7,30,688.0,59.0,1.4,16.7,262.0,53.25,41.64
2018,3,29,7,45,730.5,63.5,1.5,17.1,315.5,57.2,45.03
2018,3,29,8,0,773.0,68.0,1.6,17.5,369.0,61.16,48.32
2018,3,29,8,15,802.0,71.0,1.6,17.95,420.5,63.75,50.35
2018,3,29,8,30,831.0,74.0,1.6,18.4,472.0,66.33,52.32
2018,3,29,8,45,851.5,76.5,1.65,18.8,520.0,75.71,60.14
2018,3,29,9,0,872.0,79.0,1.7,19.2,568.0,78.29,62.05
2018,3,29,9,15,889.0,80.0,1.7,19.65,611.5,79.73,62.97
2018,3,29,9,30,906.0,81.0,1.7,20.1,655.0,81.08,63.83
2018,3,29,9,45,921.0,82.0,1.7,20.55,694.5,82.29,64.58
2018,3,29,10,0,936.0,83.0,1.7,21.0,734.0,83.44,65.28
2018,3,29,10,15,944.5,84.0,1.7,21.4,765.5,93.16,62.45
2018,3,29,10,30,953.0,85.0,1.7,21.8,797.0,155.58,84.87
2018,3,29,10,45,958.0,86.5,1.7,22.2,821.0,218.53,126.72
2018,3,29,11,0,963.0,88.0,1.7,22.6,845.0,281.65,177.31
2018,3,29,11,15,966.5,88.5,1.75,22.9,861.0,343.56,230.4
2018,3,29,11,30,970.0,89.0,1.8,23.2,877.0,404.92,283.56
2018,3,29,11,45,971.5,89.5,1.8,23.5,885.0,464.67,334.57
2018,3,29,12,0,973.0,90.0,1.8,23.8,893.0,523.16,383.15
2018,3,29,12,15,931.0,111.0,1.8,23.95,879.5,573.83,424.74
2018,3,29,12,30,889.0,132.0,1.8,24.1,866.0,618.62,460.4
2018,3,29,12,45,931.5,109.5,1.8,24.3,871.5,675.51,503.75
2018,3,29,13,0,974.0,87.0,1.8,24.5,877.0,731.89,545.74
2018,3,29,13,15,889.0,123.0,1.85,24.5,833.5,750.79,560.32
2018,3,29,13,30,804.0,159.0,1.9,24.5,790.0,770.18,574.51
2018,3,29,13,45,782.5,160.5,1.9,24.55,759.5,791.96,590.8
2018,3,29,14,0,761.0,162.0,1.9,24.6,729.0,815.76,607.94
2018,3,29,14,15,737.0,162.5,2.0,24.4,693.0,826.95,617.57
2018,3,29,14,30,713.0,163.0,2.1,24.2,657.0,833.81,624.55
2018,3,29,14,45,748.5,138.5,2.2,24.05,632.5,863.46,647.07
2018,3,29,15,0,784.0,114.0,2.3,23.9,608.0,884.08,663.45
2018,3,29,15,15,815.0,97.0,2.3,23.9,579.5,911.65,683.51
2018,3,29,15,30,846.0,80.0,2.3,23.9,551.0,923.76,693.23
2018,3,29,15,45,844.5,75.0,2.35,23.2,510.5,927.24,699.83
2018,3,29,16,0,843.0,70.0,2.4,22.5,470.0,927.07,704.14
2018,3,29,16,15,814.5,67.0,2.3,21.85,418.5,911.03,696.04
2018,3,29,16,30,786.0,64.0,2.2,21.2,367.0,880.16,677.48
2018,3,29,16,45,743.5,60.0,2.1,20.55,313.5,831.28,645.56
2018,3,29,17,0,701.0,56.0,2.0,19.9,260.0,779.84,610.33
2018,3,29,17,15,636.5,51.5,1.95,19.05,208.0,704.82,556.43
2018,3,29,17,30,572.0,47.0,1.9,18.2,156.0,638.91,505.51
2018,3,29,17,45,461.5,39.5,1.8,17.4,110.0,519.63,409.26
2018,3,29,18,0,351.0,32.0,1.7,16.6,64.0,402.67,289.18
2018,3,29,18,15,209.0,20.5,1.65,16.25,36.0,191.82,0.0
2018,3,29,18,30,67.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.6,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,0.4,12.75,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,0.4,12.9,8.0,6.29,0.0
2018,3,30,6,15,112.0,22.0,0.5,13.35,31.5,16.6,0.0
2018,3,30,6,30,193.0,36.0,0.6,13.8,55.0,27.11,16.65
2018,3,30,6,45,260.5,50.0,0.65,14.3,92.5,37.49,27.17
2018,3,30,7,0,328.0,64.0,0.7,14.8,130.0,47.75,36.7
2018,3,30,7,15,350.5,80.0,0.7,15.2,169.0,58.74,46.66
2018,3,30,7,30,373.0,96.0,0.7,15.6,208.0,69.34,56.04
2018,3,30,7,45,394.5,113.5,0.7,15.95,251.5,80.51,65.69
2018,3,30,8,0,416.0,131.0,0.7,16.3,295.0,91.24,74.77
2018,3,30,8,15,430.5,143.5,0.65,16.9,333.0,98.35,80.47
2018,3,30,8,30,445.0,156.0,0.6,17.5,371.0,105.15,85.8
2018,3,30,8,45,312.5,198.0,0.6,18.1,356.5,130.05,106.39
2018,3,30,9,0,180.0,240.0,0.6,18.7,342.0,155.2,126.72
2018,3,30,9,15,219.0,255.0,0.55,19.2,388.5,164.23,133.41
2018,3,30,9,30,258.0,270.0,0.5,19.7,435.0,164.05,132.56
2018,3,30,9,45,305.0,285.0,0.5,20.2,490.5,171.66,138.2
2018,3,30,10,0,352.0,300.0,0.5,20.7,546.0,179.11,143.64
2018,3,30,10,15,361.0,310.5,0.45,21.15,572.5,189.79,141.14
2018,3,30,10,30,370.0,321.0,0.4,21.6,599.0,227.3,159.46
2018,3,30,10,45,335.0,343.0,0.4,22.05,600.5,265.12,186.36
2018,3,30,11,0,300.0,365.0,0.4,22.5,602.0,299.68,213.62
2018,3,30,11,15,280.0,377.5,0.35,22.85,602.0,329.81,237.54
2018,3,30,11,30,260.0,390.0,0.3,23.2,602.0,358.06,259.81
2018,3,30,11,45,293.5,387.0,0.3,23.5,628.5,396.12,288.05
2018,3,30,12,0,327.0,384.0,0.3,23.8,655.0,437.38,318.39
2018,3,30,12,15,395.5,356.0,0.3,24.0,684.0,481.56,350.73
2018,3,30,12,30,464.0,328.0,0.3,24.2,713.0,535.27,389.52
2018,3,30,12,45,495.0,313.0,0.3,24.4,720.0,577.63,419.85
2018,3,30,13,0,526.0,298.0,0.3,24.6,727.0,620.68,450.31
2018,3,30,13,15,484.5,307.5,0.45,24.6,696.5,632.96,461.01
2018,3,30,13,30,443.0,317.0,0.6,24.6,666.0,640.4,468.47
2018,3,30,13,45,431.5,310.0,0.7,24.65,641.5,652.65,478.96
2018,3,30,14,0,420.0,303.0,0.8,24.7,617.0,661.94,487.3
2018,3,30,14,15,407.0,294.0,0.85,24.7,588.0,647.83,479.7
2018,3,30,14,30,394.0,285.0,0.9,24.7,559.0,647.04,481.0
2018,3,30,14,45,331.0,281.5,1.0,24.65,503.5,604.0,452.47
2018,3,30,15,0,268.0,278.0,1.1,24.6,448.0,556.91,420.63
2018,3,30,15,15,298.0,250.5,1.1,24.6,427.5,567.48,430.97
2018,3,30,15,30,328.0,223.0,1.1,24.6,407.0,576.23,439.65
2018,3,30,15,45,315.0,206.5,1.15,24.35,370.5,554.48,426.25
2018,3,30,16,0,302.0,190.0,1.2,24.1,334.0,530.74,411.43
2018,3,30,16,15,314.0,163.0,1.25,23.4,298.5,515.79,404.32
2018,3,30,16,30,326.0,136.0,1.3,22.7,263.0,497.99,394.7
2018,3,30,16,45,375.5,111.5,1.3,22.05,237.5,541.79,430.27
2018,3,30,17,0,425.0,87.0,1.3,21.4,212.0,556.92,442.62
2018,3,30,17,15,377.0,74.0,1.4,20.5,168.5,492.74,395.03
2018,3,30,17,30,329.0,61.0,1.5,19.6,125.0,428.81,345.12
2018,3,30,17,45,258.5,47.0,1.6,18.7,88.0,344.29,275.29
2018,3,30,18,0,188.0,33.0,1.7,17.8,51.0,264.08,193.79
2018,3,30,18,15,108.5,20.0,1.75,17.35,29.0,107.08,0.0
2018,3,30,18,30,29.0,7.0,1.8,16.9,7.0,5.51,0.0
2018,3,30,18,45,14.5,3.5,1.9,16.45,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,31.5,5.5,1.6,12.1,5.5,0.0,0.0
2018,3,31,6,0,63.0,11.0,1.6,12.2,11.0,8.65,0.0
2018,3,31,6,15,92.0,23.5,1.65,12.6,30.0,17.54,0.0
2018,3,31,6,30,121.0,36.0,1.7,13.0,49.0,26.89,16.83
2018,3,31,6,45,105.5,52.0,1.7,13.45,68.0,38.13,27.86
2018,3,31,7,0,90.0,68.0,1.7,13.9,87.0,49.8,38.66
2018,3,31,7,15,151.0,88.5,1.7,14.15,130.5,63.01,50.66
2018,3,31,7,30,212.0,109.0,1.7,14.4,174.0,76.83,62.93
2018,3,31,7,45,264.5,128.5,1.65,14.7,224.5,89.67,74.09
2018,3,31,8,0,317.0,148.0,1.6,15.0,275.0,102.24,84.81
2018,3,31,8,15,308.5,170.0,1.6,15.45,307.0,114.8,95.28
2018,3,31,8,30,300.0,192.0,1.6,15.9,339.0,126.78,105.08
2018,3,31,8,45,312.5,213.0,1.6,16.3,379.0,138.12,114.24
2018,3,31,9,0,325.0,234.0,1.6,16.7,419.0,149.0,122.9
2018,3,31,9,15,292.5,259.0,1.6,17.15,435.0,160.28,131.8
2018,3,31,9,30,260.0,284.0,1.6,17.6,451.0,170.86,140.03
2018,3,31,9,45,272.0,301.0,1.6,18.0,484.5,178.26,145.6
2018,3,31,10,0,284.0,318.0,1.6,18.4,518.0,185.37,150.91
2018,3,31,10,15,327.0,319.5,1.7,18.75,559.0,194.17,146.41
2018,3,31,10,30,370.0,321.0,1.8,19.1,600.0,228.98,163.58
2018,3,31,10,45,461.0,299.0,1.85,19.5,657.5,256.5,178.44
2018,3,31,11,0,552.0,277.0,1.9,19.9,715.0,302.74,211.62
2018,3,31,11,15,569.5,277.5,2.0,20.1,737.0,350.84,251.37
2018,3,31,11,30,587.0,278.0,2.1,20.3,759.0,400.61,292.87
2018,3,31,11,45,618.0,267.0,2.15,20.55,778.0,448.96,332.76
2018,3,31,12,0,649.0,256.0,2.2,20.8,797.0,500.49,374.54
2018,3,31,12,15,667.0,247.0,2.3,20.85,802.5,548.59,413.65
2018,3,31,12,30,685.0,238.0,2.4,20.9,808.0,596.84,452.18
2018,3,31,12,45,719.0,218.0,2.5,20.95,811.0,646.05,490.97
2018,3,31,13,0,753.0,198.0,2.6,21.0,814.0,695.24,529.25
2018,3,31,13,15,763.5,187.0,2.65,20.9,801.0,735.12,560.25
2018,3,31,13,30,774.0,176.0,2.7,20.8,788.0,772.76,589.37
2018,3,31,13,45,712.5,194.0,2.75,20.75,744.5,778.35,594.32
2018,3,31,14,0,651.0,212.0,2.8,20.7,701.0,776.92,594.28
2018,3,31,14,15,654.5,200.0,2.85,20.45,674.5,797.05,611.26
2018,3,31,14,30,658.0,188.0,2.9,20.2,648.0,814.07,625.93
2018,3,31,14,45,637.5,181.5,2.9,19.95,607.5,811.45,626.16
2018,3,31,15,0,617.0,175.0,2.9,19.7,567.0,804.8,623.49
2018,3,31,15,15,677.0,142.5,2.9,19.7,546.0,843.13,652.23
2018,3,31,15,30,737.0,110.0,2.9,19.7,525.0,876.36,677.04
2018,3,31,15,45,564.0,140.5,2.85,19.0,442.0,754.85,593.42
2018,3,31,16,0,391.0,171.0,2.8,18.3,359.0,618.7,494.43
2018,3,31,16,15,426.5,142.5,2.75,17.8,327.0,625.05,503.94
2018,3,31,16,30,462.0,114.0,2.7,17.3,295.0,627.25,508.26
2018,3,31,16,45,483.0,96.0,2.65,16.75,261.0,625.24,508.53
2018,3,31,17,0,504.0,78.0,2.6,16.2,227.0,630.3,513.4
2018,3,31,17,15,437.5,69.0,2.6,15.55,180.0,550.6,451.9
2018,3,31,17,30,371.0,60.0,2.6,14.9,133.0,466.01,383.76
2018,3,31,17,45,259.0,47.5,2.6,14.25,91.0,345.34,282.85
2018,3,31,18,0,147.0,35.0,2.6,13.6,49.0,231.52,175.21
2018,3,31,18,15,94.0,21.5,2.6,13.25,28.5,130.02,0.0
2018,3,31,18,30,41.0,8.0,2.6,12.9,8.0,39.7,0.0
2018,3,31,18,45,20.5,4.0,2.65,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.2,10.45,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.2,10.7,11.0,7.87,0.0
2018,4,1,6,15,173.0,25.0,2.3,11.2,41.5,18.97,0.0
2018,4,1,6,30,291.0,40.0,2.4,11.7,72.0,30.44,20.19
2018,4,1,6,45,389.5,50.5,2.5,12.2,118.0,41.13,30.71
2018,4,1,7,0,488.0,61.0,2.6,12.7,164.0,49.42,38.55
2018,4,1,7,15,553.5,68.0,2.55,13.1,215.5,54.68,43.46
2018,4,1,7,30,619.0,75.0,2.5,13.5,267.0,59.99,48.2
2018,4,1,7,45,661.5,81.0,2.45,13.9,319.5,64.26,51.87
2018,4,1,8,0,704.0,87.0,2.4,14.3,372.0,68.49,55.4
2018,4,1,8,15,735.5,91.5,2.35,14.8,423.0,71.45,57.71
2018,4,1,8,30,767.0,96.0,2.3,15.3,474.0,80.5,65.31
2018,4,1,8,45,789.5,99.5,2.25,15.8,521.5,82.63,66.81
2018,4,1,9,0,812.0,103.0,2.2,16.3,569.0,84.71,68.26
2018,4,1,9,15,832.5,103.5,2.25,16.7,612.5,84.73,67.97
2018,4,1,9,30,853.0,104.0,2.3,17.1,656.0,84.8,67.75
2018,4,1,9,45,871.5,103.5,2.3,17.5,695.0,93.43,74.84
2018,4,1,10,0,890.0,103.0,2.3,17.9,734.0,93.52,74.62
2018,4,1,10,15,899.0,104.5,2.35,18.15,765.0,113.31,73.07
2018,4,1,10,30,908.0,106.0,2.4,18.4,796.0,173.69,99.96
2018,4,1,10,45,914.5,107.0,2.5,18.65,819.5,234.22,142.87
2018,4,1,11,0,921.0,108.0,2.6,18.9,843.0,295.08,193.43
2018,4,1,11,15,925.5,108.5,2.7,19.05,859.0,355.14,246.27
2018,4,1,11,30,930.0,109.0,2.8,19.2,875.0,414.81,299.21
2018,4,1,11,45,932.0,109.0,2.85,19.35,883.0,472.48,349.81
2018,4,1,12,0,934.0,109.0,2.9,19.5,891.0,528.99,398.25
2018,4,1,12,15,934.0,109.0,3.05,19.55,890.5,583.06,443.95
2018,4,1,12,30,934.0,109.0,3.2,19.6,890.0,635.28,487.1
2018,4,1,12,45,932.5,108.5,3.3,19.65,881.5,684.1,526.56
2018,4,1,13,0,931.0,108.0,3.4,19.7,873.0,730.47,563.35
2018,4,1,13,15,927.0,107.0,3.5,19.65,856.0,771.96,596.18
2018,4,1,13,30,923.0,106.0,3.6,19.6,839.0,810.39,625.38
2018,4,1,13,45,917.0,105.0,3.7,19.5,815.0,844.02,650.35
2018,4,1,14,0,911.0,104.0,3.8,19.4,791.0,874.18,672.98
2018,4,1,14,15,902.0,102.5,3.9,19.25,759.5,897.68,691.24
2018,4,1,14,30,893.0,101.0,4.0,19.1,728.0,917.37,707.04
2018,4,1,14,45,881.0,99.0,4.1,18.9,690.0,929.94,718.22
2018,4,1,15,0,869.0,97.0,4.2,18.7,652.0,938.54,726.89
2018,4,1,15,15,852.0,94.5,4.2,18.7,608.5,949.66,736.45
2018,4,1,15,30,835.0,92.0,4.2,18.7,565.0,945.19,735.2
2018,4,1,15,45,810.5,89.5,4.4,18.05,516.0,929.44,729.2
2018,4,1,16,0,786.0,87.0,4.6,17.4,467.0,909.78,720.78
2018,4,1,16,15,752.5,83.5,4.6,16.9,415.5,876.37,700.07
2018,4,1,16,30,719.0,80.0,4.6,16.4,364.0,846.74,681.65
2018,4,1,16,45,671.5,75.5,4.6,15.9,311.0,793.14,644.38
2018,4,1,17,0,624.0,71.0,4.6,15.4,258.0,737.37,603.86
2018,4,1,17,15,555.0,64.5,4.6,14.85,206.5,656.88,541.89
2018,4,1,17,30,486.0,58.0,4.6,14.3,155.0,575.63,475.84
2018,4,1,17,45,379.0,48.0,4.55,13.75,110.0,456.04,374.84
2018,4,1,18,0,272.0,38.0,4.5,13.2,65.0,346.08,268.12
2018,4,1,18,15,159.0,23.5,4.5,12.95,37.0,201.29,0.0
2018,4,1,18,30,46.0,9.0,4.5,12.7,9.0,44.61,0.0
2018,4,1,18,45,23.0,4.5,4.5,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,2,5,45,24.5,5.5,3.7,11.05,6.0,0.0,0.0
2018,4,2,6,0,49.0,11.0,3.8,11.3,12.0,8.65,0.0
2018,4,2,6,15,154.5,27.5,3.9,11.6,43.0,20.75,3.38
2018,4,2,6,30,260.0,44.0,4.0,11.9,74.0,33.16,22.68
2018,4,2,6,45,351.0,56.5,4.15,12.25,119.0,42.67,32.12
2018,4,2,7,0,442.0,69.0,4.3,12.6,164.0,52.21,41.07
2018,4,2,7,15,507.0,76.5,4.3,13.0,214.0,60.64,48.8
2018,4,2,7,30,572.0,84.0,4.3,13.4,264.0,66.0,53.57
2018,4,2,7,45,570.0,97.0,4.35,13.75,303.0,74.36,60.86
2018,4,2,8,0,568.0,110.0,4.4,14.1,342.0,82.23,67.57
2018,4,2,8,15,465.0,149.0,4.3,14.5,355.0,102.05,84.64
2018,4,2,8,30,362.0,188.0,4.2,14.9,368.0,125.83,104.89
2018,4,2,8,45,393.5,201.0,4.1,15.35,414.0,128.46,106.61
2018,4,2,9,0,425.0,214.0,4.0,15.8,460.0,134.74,111.48
2018,4,2,9,15,581.0,177.5,3.85,16.1,540.5,116.83,95.7
2018,4,2,9,30,737.0,141.0,3.7,16.4,621.0,96.59,78.04
2018,4,2,9,45,813.0,118.5,3.6,16.75,675.5,91.61,73.51
2018,4,2,10,0,889.0,96.0,3.5,17.1,730.0,89.54,71.49
2018,4,2,10,15,897.5,97.5,3.35,17.35,760.5,112.69,70.93
2018,4,2,10,30,906.0,99.0,3.2,17.6,791.0,172.73,99.07
2018,4,2,10,45,912.5,99.5,3.1,17.85,814.0,232.62,142.37
2018,4,2,11,0,919.0,100.0,3.0,18.1,837.0,292.83,192.92
2018,4,2,11,15,922.0,101.0,2.95,18.3,852.5,352.39,245.67
2018,4,2,11,30,925.0,102.0,2.9,18.5,868.0,411.42,298.15
2018,4,2,11,45,926.0,103.0,2.85,18.7,875.5,468.85,348.48
2018,4,2,12,0,927.0,104.0,2.8,18.9,883.0,525.05,396.44
2018,4,2,12,15,927.0,104.0,2.8,19.0,882.5,578.52,441.17
2018,4,2,12,30,927.0,104.0,2.8,19.1,882.0,630.16,483.21
2018,4,2,12,45,924.5,103.5,2.8,19.2,873.0,677.76,521.13
2018,4,2,13,0,922.0,103.0,2.8,19.3,864.0,722.84,556.26
2018,4,2,13,15,916.5,103.0,2.8,19.3,847.0,763.5,587.64
2018,4,2,13,30,911.0,103.0,2.8,19.3,830.0,801.06,615.15
2018,4,2,13,45,901.5,103.5,2.8,19.3,805.0,832.68,637.68
2018,4,2,14,0,892.0,104.0,2.8,19.3,780.0,860.72,657.78
2018,4,2,14,15,882.0,103.5,2.8,19.25,749.0,883.68,674.58
2018,4,2,14,30,872.0,103.0,2.8,19.2,718.0,902.9,688.96
2018,4,2,14,45,859.0,101.5,2.75,19.1,680.5,914.54,698.05
2018,4,2,15,0,846.0,100.0,2.7,19.0,643.0,933.96,712.71
2018,4,2,15,15,829.5,97.0,2.7,19.0,600.0,933.04,713.66
2018,4,2,15,30,813.0,94.0,2.7,19.0,557.0,928.09,712.18
2018,4,2,15,45,792.5,90.5,2.65,18.6,510.0,914.72,705.67
2018,4,2,16,0,772.0,87.0,2.6,18.2,463.0,897.56,696.59
2018,4,2,16,15,718.5,87.5,2.65,17.75,407.5,856.0,671.03
2018,4,2,16,30,665.0,88.0,2.7,17.3,352.0,805.91,638.72
2018,4,2,16,45,636.5,80.0,2.7,16.85,304.0,766.3,612.59
2018,4,2,17,0,608.0,72.0,2.7,16.4,256.0,724.28,583.22
2018,4,2,17,15,541.5,65.0,2.8,15.65,205.5,645.58,525.14
2018,4,2,17,30,475.0,58.0,2.9,14.9,155.0,566.26,462.98
2018,4,2,17,45,370.5,48.5,2.95,14.2,110.5,449.61,366.81
2018,4,2,18,0,266.0,39.0,3.0,13.5,66.0,342.07,265.96
2018,4,2,18,15,156.0,24.0,2.95,13.1,37.5,201.11,0.0
2018,4,2,18,30,46.0,9.0,2.9,12.7,9.0,44.65,0.0
2018,4,2,18,45,23.0,4.5,2.85,12.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,3,5,45,36.0,7.5,1.9,9.3,8.5,0.0,0.0
2018,4,3,6,0,72.0,15.0,1.8,9.6,17.0,11.8,0.0
2018,4,3,6,15,187.5,30.5,1.9,10.1,49.5,23.02,7.35
2018,4,3,6,30,303.0,46.0,2.0,10.6,82.0,34.81,24.47
2018,4,3,6,45,403.0,56.0,2.05,11.1,129.5,45.55,34.92
2018,4,3,7,0,503.0,66.0,2.1,11.6,177.0,53.35,42.32
2018,4,3,7,15,567.5,73.0,2.1,12.05,229.5,58.51,47.11
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,63.72,51.73
2018,4,3,7,45,675.5,85.0,2.1,12.95,335.0,67.19,54.65
2018,4,3,8,0,719.0,90.0,2.1,13.4,388.0,70.68,57.5
2018,4,3,8,15,748.5,94.0,2.1,13.85,438.5,73.22,59.45
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,81.98,66.81
2018,4,3,8,45,801.0,100.5,2.1,14.75,536.5,83.4,67.7
2018,4,3,9,0,824.0,103.0,2.1,15.2,584.0,84.81,68.59
2018,4,3,9,15,840.5,106.0,2.1,15.55,627.5,86.35,69.63
2018,4,3,9,30,857.0,109.0,2.1,15.9,671.0,87.84,70.63
2018,4,3,9,45,868.5,111.0,2.1,16.25,707.5,88.51,70.94
2018,4,3,10,0,880.0,113.0,2.1,16.6,744.0,98.57,79.26
2018,4,3,10,15,888.5,114.0,2.05,16.9,774.0,124.64,78.99
2018,4,3,10,30,897.0,115.0,2.0,17.2,804.0,184.19,107.93
2018,4,3,10,45,905.0,115.5,1.95,17.5,828.0,244.17,151.5
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,304.63,201.91
2018,4,3,11,15,822.5,164.0,1.9,18.0,836.5,363.63,256.36
2018,4,3,11,30,732.0,212.0,1.9,18.2,821.0,414.89,303.33
2018,4,3,11,45,720.5,218.5,1.85,18.4,822.5,465.31,346.27
2018,4,3,12,0,709.0,225.0,1.8,18.6,824.0,513.8,386.37
2018,4,3,12,15,785.0,187.0,1.85,18.7,849.5,572.12,433.08
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,634.49,482.18
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,672.04,512.09
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,704.18,537.4
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,729.67,556.91
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,744.45,568.47
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,780.16,596.58
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,813.65,622.9
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,841.77,645.09
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,866.78,664.5
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,885.55,679.78
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,908.26,698.07
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,914.29,703.77
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,916.56,707.2
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,901.31,700.79
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,889.93,697.18
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,855.27,675.87
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,817.45,651.86
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,762.23,613.94
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,704.76,572.77
