Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,248.0,40.5,2.4,16.25,74.0,321.92,253.48
2018,4,23,18,30,142.0,27.0,2.4,15.7,36.0,196.74,73.25
2018,4,23,18,45,75.0,14.5,2.4,15.1,19.0,71.27,0.0
2018,4,23,19,0,8.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.35,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,31.0,7.0,1.8,10.95,7.5,0.0,0.0
2018,4,24,5,30,62.0,14.0,1.9,11.3,15.0,11.02,0.0
2018,4,24,5,45,101.5,22.0,1.95,11.65,30.5,16.62,2.01
2018,4,24,6,0,141.0,30.0,2.0,12.0,46.0,22.6,13.69
2018,4,24,6,15,146.0,41.5,2.0,12.35,65.5,31.46,22.23
2018,4,24,6,30,151.0,53.0,2.0,12.7,85.0,39.67,29.91
2018,4,24,6,45,76.0,66.5,2.0,13.0,82.5,49.75,39.1
2018,4,24,7,0,1.0,80.0,2.0,13.3,80.0,60.1,48.35
2018,4,24,7,15,0.5,88.0,1.95,13.65,88.0,66.26,53.69
2018,4,24,7,30,0.0,96.0,1.9,14.0,96.0,72.36,58.86
2018,4,24,7,45,0.0,110.0,1.85,14.35,110.0,82.51,67.5
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,92.58,75.94
2018,4,24,8,15,0.0,136.0,1.8,15.05,136.0,101.23,83.05
2018,4,24,8,30,0.0,148.0,1.8,15.4,148.0,109.81,90.03
2018,4,24,8,45,3.0,170.0,1.8,15.7,172.0,124.99,102.6
2018,4,24,9,0,6.0,192.0,1.8,16.0,196.0,139.95,114.84
2018,4,24,9,15,20.0,238.5,1.8,16.3,253.0,170.24,139.78
2018,4,24,9,30,34.0,285.0,1.8,16.6,310.0,185.15,151.61
2018,4,24,9,45,85.0,326.0,1.85,16.9,392.5,207.51,169.54
2018,4,24,10,0,136.0,367.0,1.9,17.2,475.0,222.97,170.51
2018,4,24,10,15,265.0,353.5,1.95,17.4,573.0,235.94,172.61
2018,4,24,10,30,394.0,340.0,2.0,17.6,671.0,268.03,190.98
2018,4,24,10,45,620.0,248.5,2.05,17.8,784.0,302.1,210.41
2018,4,24,11,0,846.0,157.0,2.1,18.0,897.0,363.86,255.58
2018,4,24,11,15,884.0,139.5,2.15,18.1,923.5,422.6,305.98
2018,4,24,11,30,922.0,122.0,2.2,18.2,950.0,481.81,356.45
2018,4,24,11,45,923.0,122.0,2.2,18.35,955.5,537.11,403.15
2018,4,24,12,0,924.0,122.0,2.2,18.5,961.0,591.18,447.49
2018,4,24,12,15,925.5,121.0,2.25,18.5,959.5,643.34,489.6
2018,4,24,12,30,927.0,120.0,2.3,18.5,958.0,693.81,529.37
2018,4,24,12,45,928.5,117.0,2.4,18.55,949.0,740.73,565.93
2018,4,24,13,0,930.0,114.0,2.5,18.6,940.0,785.33,600.17
2018,4,24,13,15,926.0,114.0,2.55,18.55,923.0,825.75,629.67
2018,4,24,13,30,922.0,114.0,2.6,18.5,906.0,863.18,656.24
2018,4,24,13,45,867.0,136.5,2.7,18.4,864.5,874.8,665.62
2018,4,24,14,0,812.0,159.0,2.8,18.3,823.0,894.48,680.91
2018,4,24,14,15,818.5,148.5,2.85,18.1,796.0,920.2,700.32
2018,4,24,14,30,825.0,138.0,2.9,17.9,769.0,942.53,717.49
2018,4,24,14,45,841.5,124.5,2.95,17.7,740.5,967.64,736.78
2018,4,24,15,0,858.0,111.0,3.0,17.5,712.0,989.1,753.75
2018,4,24,15,15,831.5,111.0,3.0,17.5,664.0,979.96,749.07
2018,4,24,15,30,805.0,111.0,3.0,17.5,616.0,966.64,741.95
2018,4,24,15,45,772.0,110.0,3.0,16.95,564.0,941.62,728.34
2018,4,24,16,0,739.0,109.0,3.0,16.4,512.0,920.29,717.31
2018,4,24,16,15,719.5,104.0,2.95,16.05,465.5,897.61,704.26
2018,4,24,16,30,700.0,99.0,2.9,15.7,419.0,871.82,688.79
2018,4,24,16,45,666.0,94.0,2.9,15.3,368.5,828.64,660.82
2018,4,24,17,0,632.0,89.0,2.9,14.9,318.0,783.09,630.25
2018,4,24,17,15,581.5,81.5,2.85,14.4,266.5,716.37,582.34
2018,4,24,17,30,531.0,74.0,2.8,13.9,215.0,648.59,531.4
2018,4,24,17,45,456.5,65.0,2.75,13.45,167.0,556.19,458.23
2018,4,24,18,0,382.0,56.0,2.7,13.0,119.0,465.22,382.36
2018,4,24,18,15,274.5,42.5,2.6,12.65,79.5,347.9,278.85
2018,4,24,18,30,167.0,29.0,2.5,12.3,40.0,222.68,102.24
2018,4,24,18,45,91.5,17.0,2.45,11.9,22.0,86.44,0.0
2018,4,24,19,0,16.0,5.0,2.4,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.35,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,7.0,2.2,8.55,8.0,0.0,0.0
2018,4,25,5,30,68.0,14.0,2.3,8.9,16.0,11.02,0.0
2018,4,25,5,45,61.0,22.0,2.4,9.2,26.0,16.65,3.75
2018,4,25,6,0,54.0,30.0,2.5,9.5,36.0,23.11,14.41
2018,4,25,6,15,27.5,46.0,2.45,9.8,49.0,34.79,25.49
2018,4,25,6,30,1.0,62.0,2.4,10.1,62.0,46.3,36.22
2018,4,25,6,45,4.5,83.5,2.35,10.4,85.0,61.54,50.15
2018,4,25,7,0,8.0,105.0,2.3,10.7,108.0,76.63,63.69
2018,4,25,7,15,9.0,122.0,2.2,11.1,125.5,88.74,74.3
2018,4,25,7,30,10.0,139.0,2.1,11.5,143.0,100.77,84.63
2018,4,25,7,45,48.5,171.0,2.05,11.95,195.0,118.11,99.42
2018,4,25,8,0,87.0,203.0,2.0,12.4,247.0,137.78,115.99
2018,4,25,8,15,277.0,201.0,1.95,12.85,360.5,130.59,109.15
2018,4,25,8,30,467.0,199.0,1.9,13.3,474.0,126.85,105.41
2018,4,25,8,45,652.0,154.5,1.85,13.75,571.5,103.49,84.82
2018,4,25,9,0,837.0,110.0,1.8,14.2,669.0,87.56,70.77
2018,4,25,9,15,849.5,112.0,1.85,14.65,709.0,88.08,70.94
2018,4,25,9,30,862.0,114.0,1.9,15.1,749.0,98.28,79.37
2018,4,25,9,45,871.0,116.5,1.9,15.5,783.5,99.3,79.94
2018,4,25,10,0,880.0,119.0,1.9,15.9,818.0,134.19,82.75
2018,4,25,10,15,886.5,120.0,1.95,16.25,845.5,191.5,113.09
2018,4,25,10,30,893.0,121.0,2.0,16.6,873.0,249.5,156.34
2018,4,25,10,45,896.5,122.0,2.05,16.9,893.0,307.25,205.2
2018,4,25,11,0,900.0,123.0,2.1,17.2,913.0,364.95,255.94
2018,4,25,11,15,902.0,124.0,2.2,17.4,926.0,421.84,306.28
2018,4,25,11,30,904.0,125.0,2.3,17.6,939.0,478.1,355.25
2018,4,25,11,45,903.5,126.0,2.35,17.75,944.0,532.33,401.4
2018,4,25,12,0,903.0,127.0,2.4,17.9,949.0,585.26,445.21
2018,4,25,12,15,903.0,126.0,2.5,17.95,946.5,635.52,486.22
2018,4,25,12,30,903.0,125.0,2.6,18.0,944.0,683.98,524.9
2018,4,25,12,45,902.5,123.5,2.65,18.05,934.5,729.68,560.49
2018,4,25,13,0,902.0,122.0,2.7,18.1,925.0,773.04,593.69
2018,4,25,13,15,897.5,121.5,2.75,18.0,907.5,811.63,622.49
2018,4,25,13,30,893.0,121.0,2.8,17.9,890.0,847.24,648.16
2018,4,25,13,45,886.0,120.0,2.85,17.85,864.5,877.15,669.78
2018,4,25,14,0,879.0,119.0,2.9,17.8,839.0,903.63,689.14
2018,4,25,14,15,869.5,117.5,3.0,17.6,807.0,923.84,705.12
2018,4,25,14,30,860.0,116.0,3.1,17.4,775.0,940.34,718.78
2018,4,25,14,45,847.0,114.5,3.15,17.25,737.0,962.79,736.23
2018,4,25,15,0,834.0,113.0,3.2,17.1,699.0,968.76,742.51
2018,4,25,15,15,818.5,110.5,3.2,17.1,656.0,967.23,743.14
2018,4,25,15,30,803.0,108.0,3.2,17.1,613.0,961.83,741.34
2018,4,25,15,45,780.5,106.0,3.3,16.5,566.0,946.18,734.96
2018,4,25,16,0,758.0,104.0,3.4,15.9,519.0,926.84,726.01
2018,4,25,16,15,728.0,100.5,3.4,15.5,468.5,902.07,711.86
2018,4,25,16,30,698.0,97.0,3.4,15.1,418.0,867.57,690.45
2018,4,25,16,45,657.0,92.5,3.45,14.7,365.5,818.03,657.76
2018,4,25,17,0,616.0,88.0,3.5,14.3,313.0,766.35,622.4
2018,4,25,17,15,562.0,81.5,3.45,13.85,262.0,697.72,572.25
2018,4,25,17,30,508.0,75.0,3.4,13.4,211.0,628.15,519.13
2018,4,25,17,45,429.0,65.5,3.3,12.9,163.0,531.55,441.72
2018,4,25,18,0,350.0,56.0,3.2,12.4,115.0,436.08,361.56
2018,4,25,18,15,247.5,42.5,3.15,12.05,77.0,323.74,261.88
2018,4,25,18,30,145.0,29.0,3.1,11.7,39.0,205.62,107.35
2018,4,25,18,45,78.0,16.0,3.0,11.4,21.0,74.91,0.0
2018,4,25,19,0,11.0,3.0,2.9,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.9,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,15,28.0,7.0,2.65,8.8,7.5,0.0,0.0
2018,4,26,5,30,56.0,14.0,2.8,9.1,15.0,11.02,0.0
2018,4,26,5,45,55.5,25.0,2.95,9.4,29.0,18.91,6.38
2018,4,26,6,0,55.0,36.0,3.1,9.7,43.0,27.22,18.05
2018,4,26,6,15,116.5,54.5,3.1,10.0,77.5,40.05,30.19
2018,4,26,6,30,178.0,73.0,3.1,10.3,112.0,53.13,42.35
2018,4,26,6,45,114.5,96.0,3.15,10.6,123.5,68.72,56.56
2018,4,26,7,0,51.0,119.0,3.2,10.9,135.0,84.06,70.3
2018,4,26,7,15,50.5,138.5,3.2,11.2,157.0,96.9,81.54
2018,4,26,7,30,50.0,158.0,3.2,11.5,179.0,109.48,92.37
2018,4,26,7,45,87.0,186.0,3.2,11.8,228.0,127.14,107.47
2018,4,26,8,0,124.0,214.0,3.2,12.1,277.0,139.67,117.89
2018,4,26,8,15,161.0,238.0,3.2,12.45,328.0,153.47,129.27
2018,4,26,8,30,198.0,262.0,3.2,12.8,379.0,166.89,140.2
2018,4,26,8,45,322.0,249.5,3.2,13.1,457.5,155.59,129.94
2018,4,26,9,0,446.0,237.0,3.2,13.4,536.0,142.6,118.37
2018,4,26,9,15,642.0,178.5,3.2,13.75,637.5,112.18,91.91
2018,4,26,9,30,838.0,120.0,3.2,14.1,739.0,91.16,73.58
2018,4,26,9,45,855.5,118.0,3.25,14.4,775.5,99.49,80.51
2018,4,26,10,0,873.0,116.0,3.3,14.7,812.0,134.56,82.64
2018,4,26,10,15,880.5,117.0,3.35,14.9,840.0,191.44,113.88
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,249.14,157.86
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,306.78,207.45
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,364.65,259.2
2018,4,26,11,15,903.5,119.5,3.65,15.7,925.0,421.6,310.51
2018,4,26,11,30,907.0,120.0,3.7,15.8,939.0,478.07,360.6
2018,4,26,11,45,909.5,119.5,3.8,15.9,945.0,532.69,408.17
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,586.23,453.66
2018,4,26,12,15,911.5,119.0,3.95,16.0,949.0,637.07,496.0
2018,4,26,12,30,911.0,119.0,4.0,16.0,947.0,686.1,535.92
2018,4,26,12,45,909.5,118.5,4.05,16.0,937.5,732.0,572.65
2018,4,26,13,0,908.0,118.0,4.1,16.0,928.0,775.53,606.93
2018,4,26,13,15,905.0,116.5,4.1,15.9,911.0,814.46,636.33
2018,4,26,13,30,902.0,115.0,4.1,15.8,894.0,850.43,662.7
2018,4,26,13,45,896.5,114.5,4.15,15.75,870.0,882.12,686.14
2018,4,26,14,0,891.0,114.0,4.2,15.7,846.0,910.49,707.3
2018,4,26,14,15,883.5,112.5,4.2,15.6,815.0,932.63,724.06
2018,4,26,14,30,876.0,111.0,4.2,15.5,784.0,951.13,738.43
2018,4,26,14,45,865.5,108.5,4.2,15.35,746.5,962.05,747.79
2018,4,26,15,0,855.0,106.0,4.2,15.2,709.0,969.14,754.71
2018,4,26,15,15,840.5,103.5,4.2,15.2,666.0,981.6,765.22
2018,4,26,15,30,826.0,101.0,4.2,15.2,623.0,977.27,764.03
2018,4,26,15,45,807.5,98.5,4.2,14.8,576.5,965.12,758.71
2018,4,26,16,0,789.0,96.0,4.2,14.4,530.0,949.3,750.88
2018,4,26,16,15,763.5,92.5,4.15,14.15,480.0,921.64,733.79
2018,4,26,16,30,738.0,89.0,4.1,13.9,430.0,890.71,714.14
2018,4,26,16,45,702.5,85.0,4.1,13.6,378.0,853.79,690.03
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,807.8,658.33
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,743.09,610.9
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,677.4,560.63
2018,4,26,17,45,491.5,61.0,3.85,12.15,173.0,584.98,486.56
2018,4,26,18,0,416.0,53.0,3.8,11.8,124.0,493.61,409.57
2018,4,26,18,15,304.5,41.5,3.7,11.45,84.0,370.75,301.54
2018,4,26,18,30,193.0,30.0,3.6,11.1,44.0,248.96,144.12
2018,4,26,18,45,106.5,17.5,3.5,10.8,24.0,98.9,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.85,11.3,9.0,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.9,11.8,18.0,12.59,0.0
2018,4,27,5,45,200.0,30.0,1.9,12.3,51.0,22.75,9.89
2018,4,27,6,0,318.0,44.0,1.9,12.8,84.0,33.52,23.33
2018,4,27,6,15,314.5,46.0,2.0,13.15,101.0,35.13,25.5
2018,4,27,6,30,311.0,48.0,2.1,13.5,118.0,37.38,27.82
2018,4,27,6,45,157.5,59.5,2.2,13.85,95.0,44.35,34.17
2018,4,27,7,0,4.0,71.0,2.3,14.2,72.0,54.11,42.84
2018,4,27,7,15,16.0,100.5,2.25,14.5,107.0,75.1,61.3
2018,4,27,7,30,28.0,130.0,2.2,14.8,142.0,92.99,76.74
2018,4,27,7,45,27.0,144.5,2.2,15.05,157.0,102.59,84.76
2018,4,27,8,0,26.0,159.0,2.2,15.3,172.0,112.01,92.52
2018,4,27,8,15,66.5,191.0,2.2,15.55,229.5,132.25,109.49
2018,4,27,8,30,107.0,223.0,2.2,15.8,287.0,145.17,120.0
2018,4,27,8,45,281.5,217.0,2.25,16.05,402.5,137.49,113.01
2018,4,27,9,0,456.0,211.0,2.3,16.3,518.0,128.89,105.34
2018,4,27,9,15,575.5,192.5,2.3,16.5,604.0,118.03,95.82
2018,4,27,9,30,695.0,174.0,2.3,16.7,690.0,108.46,87.46
2018,4,27,9,45,627.5,216.0,2.35,16.85,698.0,126.41,102.39
2018,4,27,10,0,560.0,258.0,2.4,17.0,706.0,176.84,122.84
2018,4,27,10,15,709.0,199.0,2.45,17.15,786.5,201.56,127.44
2018,4,27,10,30,858.0,140.0,2.5,17.3,867.0,251.52,159.35
2018,4,27,10,45,862.0,142.0,2.5,17.4,887.5,313.96,212.07
2018,4,27,11,0,866.0,144.0,2.5,17.5,908.0,370.58,261.9
2018,4,27,11,15,869.0,145.0,2.55,17.6,921.5,426.13,310.98
2018,4,27,11,30,872.0,146.0,2.6,17.7,935.0,481.24,358.86
2018,4,27,11,45,872.0,147.0,2.6,17.75,940.5,534.26,403.93
2018,4,27,12,0,872.0,148.0,2.6,17.8,946.0,586.11,446.8
2018,4,27,12,15,868.5,150.0,2.65,17.85,943.0,635.21,486.61
2018,4,27,12,30,865.0,152.0,2.7,17.9,940.0,682.43,524.0
2018,4,27,12,45,857.5,154.5,2.75,17.9,928.5,734.29,563.63
2018,4,27,13,0,850.0,157.0,2.8,17.9,917.0,775.97,595.39
2018,4,27,13,15,846.0,155.5,2.9,17.85,900.0,813.94,624.6
2018,4,27,13,30,842.0,154.0,3.0,17.8,883.0,848.92,650.71
2018,4,27,13,45,835.0,153.0,3.05,17.75,858.5,878.69,672.3
2018,4,27,14,0,828.0,152.0,3.1,17.7,834.0,905.02,691.62
2018,4,27,14,15,818.0,150.0,3.2,17.55,802.5,924.12,706.7
2018,4,27,14,30,808.0,148.0,3.3,17.4,771.0,939.44,719.41
2018,4,27,14,45,795.5,145.0,3.35,17.3,733.5,947.55,726.87
2018,4,27,15,0,783.0,142.0,3.4,17.2,696.0,951.77,731.88
2018,4,27,15,15,765.5,139.0,3.4,17.2,653.0,955.47,736.13
2018,4,27,15,30,748.0,136.0,3.4,17.2,610.0,947.67,732.56
2018,4,27,15,45,727.0,131.5,3.45,16.75,563.5,930.89,724.47
2018,4,27,16,0,706.0,127.0,3.5,16.3,517.0,910.57,713.93
2018,4,27,16,15,678.5,121.5,3.5,16.05,467.5,879.12,694.46
2018,4,27,16,30,651.0,116.0,3.5,15.8,418.0,844.61,672.52
2018,4,27,16,45,613.5,109.0,3.5,15.5,366.5,795.52,639.43
2018,4,27,17,0,576.0,102.0,3.5,15.2,315.0,744.14,603.7
2018,4,27,17,15,524.0,93.5,3.4,14.8,264.5,675.04,552.85
2018,4,27,17,30,472.0,85.0,3.3,14.4,214.0,600.16,495.43
2018,4,27,17,45,399.5,73.5,3.2,14.05,166.5,510.82,423.75
2018,4,27,18,0,327.0,62.0,3.1,13.7,119.0,424.31,351.04
2018,4,27,18,15,227.5,47.0,2.95,13.3,80.5,312.98,253.17
2018,4,27,18,30,128.0,32.0,2.8,12.9,42.0,184.82,112.62
2018,4,27,18,45,69.0,18.0,2.65,12.55,23.0,69.34,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,12.05,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.0,11.45,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.1,11.9,20.0,13.38,0.0
2018,4,28,5,45,175.5,32.0,2.2,12.35,51.0,24.12,11.79
2018,4,28,6,0,272.0,47.0,2.3,12.8,82.0,35.4,25.04
2018,4,28,6,15,310.0,60.0,2.45,13.1,117.5,44.83,34.11
2018,4,28,6,30,348.0,73.0,2.6,13.4,153.0,54.05,42.69
2018,4,28,6,45,384.0,88.0,2.75,13.75,197.0,64.33,51.98
2018,4,28,7,0,420.0,103.0,2.9,14.1,241.0,74.32,60.79
2018,4,28,7,15,544.5,99.0,2.95,14.3,309.5,75.01,61.25
2018,4,28,7,30,669.0,95.0,3.0,14.5,378.0,73.07,59.32
2018,4,28,7,45,697.5,101.0,3.05,14.75,429.0,76.69,62.24
2018,4,28,8,0,726.0,107.0,3.1,15.0,480.0,80.17,65.0
2018,4,28,8,15,548.0,157.0,3.1,15.2,454.5,106.06,87.18
2018,4,28,8,30,370.0,207.0,3.1,15.4,429.0,128.41,106.01
2018,4,28,8,45,226.5,252.0,3.15,15.55,391.0,154.1,127.48
2018,4,28,9,0,83.0,297.0,3.2,15.7,353.0,191.24,158.32
2018,4,28,9,15,62.5,300.5,3.25,15.85,344.0,193.34,159.54
2018,4,28,9,30,42.0,304.0,3.3,16.0,335.0,195.1,160.58
2018,4,28,9,45,93.0,324.0,3.35,16.2,397.5,207.02,170.05
2018,4,28,10,0,144.0,344.0,3.4,16.4,460.0,215.88,165.14
2018,4,28,10,15,166.0,367.5,3.45,16.5,505.5,246.83,186.23
2018,4,28,10,30,188.0,391.0,3.5,16.6,551.0,281.44,211.84
2018,4,28,10,45,110.5,369.5,3.55,16.7,464.0,269.57,206.2
2018,4,28,11,0,33.0,348.0,3.6,16.8,377.0,253.7,196.79
2018,4,28,11,15,49.0,369.0,3.6,16.85,413.0,280.37,217.41
2018,4,28,11,30,65.0,390.0,3.6,16.9,449.0,309.76,240.18
2018,4,28,11,45,146.5,414.0,3.65,16.95,548.0,373.96,289.51
2018,4,28,12,0,228.0,438.0,3.7,17.0,647.0,451.98,349.47
2018,4,28,12,15,402.5,370.0,3.75,17.0,738.0,531.85,411.93
2018,4,28,12,30,577.0,302.0,3.8,17.0,829.0,626.07,485.32
2018,4,28,12,45,541.5,304.0,3.85,16.95,794.5,641.28,497.99
2018,4,28,13,0,506.0,306.0,3.9,16.9,760.0,651.79,507.17
2018,4,28,13,15,295.0,335.0,3.95,16.75,598.5,531.58,416.35
2018,4,28,13,30,84.0,364.0,4.0,16.6,437.0,376.97,295.64
2018,4,28,13,45,212.0,305.5,4.0,16.5,482.5,473.64,374.65
2018,4,28,14,0,340.0,247.0,4.0,16.4,528.0,565.32,448.23
2018,4,28,14,15,419.5,239.5,4.0,16.25,573.0,648.45,512.93
2018,4,28,14,30,499.0,232.0,4.0,16.1,618.0,733.84,578.54
2018,4,28,14,45,444.0,250.0,4.0,15.95,581.0,717.59,566.22
2018,4,28,15,0,389.0,268.0,4.0,15.8,544.0,697.25,551.39
2018,4,28,15,15,377.0,258.0,4.0,15.8,512.0,663.82,528.55
2018,4,28,15,30,365.0,248.0,4.0,15.8,480.0,651.53,520.93
2018,4,28,15,45,445.5,205.0,4.0,15.4,467.0,718.37,575.73
2018,4,28,16,0,526.0,162.0,4.0,15.0,454.0,756.8,609.0
2018,4,28,16,15,627.0,128.0,3.95,14.8,444.0,834.84,668.87
2018,4,28,16,30,728.0,94.0,3.9,14.6,434.0,894.88,714.68
2018,4,28,16,45,690.5,89.5,3.9,14.4,381.5,848.46,682.82
2018,4,28,17,0,653.0,85.0,3.9,14.2,329.0,799.8,649.16
2018,4,28,17,15,601.0,79.0,3.8,13.95,276.5,733.19,600.24
2018,4,28,17,30,549.0,73.0,3.7,13.7,224.0,665.62,548.59
2018,4,28,17,45,474.0,64.5,3.55,13.4,175.5,573.14,474.7
2018,4,28,18,0,399.0,56.0,3.4,13.1,127.0,481.66,398.17
2018,4,28,18,15,293.0,44.0,3.25,12.8,87.0,364.06,296.03
2018,4,28,18,30,187.0,32.0,3.1,12.5,47.0,250.45,162.57
2018,4,28,18,45,104.5,19.0,2.95,12.25,26.0,98.55,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.8,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.5,2.55,11.4,10.0,0.0,0.0
2018,4,29,5,30,71.0,17.0,2.7,11.7,20.0,13.38,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.95,53.0,24.84,13.09
2018,4,29,6,0,274.0,49.0,3.0,12.2,86.0,36.83,26.43
2018,4,29,6,15,360.0,60.0,3.1,12.4,130.5,45.23,34.59
2018,4,29,6,30,446.0,71.0,3.2,12.6,175.0,56.51,45.04
2018,4,29,6,45,508.0,78.0,3.3,12.85,224.5,61.4,49.55
2018,4,29,7,0,570.0,85.0,3.4,13.1,274.0,66.34,53.92
2018,4,29,7,15,612.5,91.5,3.45,13.3,325.5,70.61,57.58
2018,4,29,7,30,655.0,98.0,3.5,13.5,377.0,74.82,61.1
2018,4,29,7,45,602.0,119.0,3.55,13.75,400.5,86.82,71.39
2018,4,29,8,0,549.0,140.0,3.6,14.0,424.0,97.89,80.75
2018,4,29,8,15,332.0,185.5,3.6,14.25,362.0,123.18,102.32
2018,4,29,8,30,115.0,231.0,3.6,14.5,300.0,149.55,124.51
2018,4,29,8,45,91.5,222.0,3.65,14.75,279.5,144.33,119.54
2018,4,29,9,0,68.0,213.0,3.7,15.0,259.0,146.75,121.19
2018,4,29,9,15,73.0,225.0,3.7,15.25,277.0,154.0,126.91
2018,4,29,9,30,78.0,237.0,3.7,15.5,295.0,150.72,123.73
2018,4,29,9,45,60.0,245.5,3.7,15.7,291.5,165.29,135.66
2018,4,29,10,0,42.0,254.0,3.7,15.9,288.0,174.02,135.09
2018,4,29,10,15,38.5,243.0,3.7,16.0,275.0,172.7,133.36
2018,4,29,10,30,35.0,232.0,3.7,16.1,262.0,170.2,131.29
2018,4,29,10,45,55.5,300.5,3.7,16.2,349.0,223.72,173.01
2018,4,29,11,0,76.0,369.0,3.7,16.3,436.0,280.61,217.1
2018,4,29,11,15,76.5,387.0,3.7,16.35,455.5,302.48,234.42
2018,4,29,11,30,77.0,405.0,3.7,16.4,475.0,325.15,252.35
2018,4,29,11,45,170.0,394.5,3.75,16.45,550.5,372.81,289.23
2018,4,29,12,0,263.0,384.0,3.8,16.5,626.0,432.97,336.33
2018,4,29,12,15,522.0,283.5,3.8,16.5,762.0,541.17,421.38
2018,4,29,12,30,781.0,183.0,3.8,16.5,898.0,662.8,516.23
2018,4,29,12,45,839.5,152.5,3.8,16.5,913.5,722.79,563.0
2018,4,29,13,0,898.0,122.0,3.8,16.5,929.0,775.38,604.42
2018,4,29,13,15,755.0,182.0,3.85,16.5,851.5,768.23,598.54
2018,4,29,13,30,612.0,242.0,3.9,16.5,774.0,748.64,583.21
2018,4,29,13,45,689.5,202.0,3.9,16.55,785.5,809.51,630.4
2018,4,29,14,0,767.0,162.0,3.9,16.6,797.0,862.3,669.55
2018,4,29,14,15,818.0,136.0,3.9,16.55,790.5,911.76,705.27
2018,4,29,14,30,869.0,110.0,3.9,16.5,784.0,946.01,730.23
2018,4,29,14,45,860.0,107.5,3.95,16.45,747.0,957.96,740.13
2018,4,29,15,0,851.0,105.0,4.0,16.4,710.0,966.18,747.78
2018,4,29,15,15,836.5,102.5,4.0,16.4,667.5,978.34,757.97
2018,4,29,15,30,822.0,100.0,4.0,16.4,625.0,973.76,756.6
2018,4,29,15,45,804.0,96.5,4.1,16.15,578.0,960.67,750.82
2018,4,29,16,0,786.0,93.0,4.2,15.9,531.0,943.95,742.53
2018,4,29,16,15,762.0,89.5,4.2,15.7,481.5,917.67,726.64
2018,4,29,16,30,738.0,86.0,4.2,15.5,432.0,888.19,708.26
2018,4,29,16,45,706.0,81.5,4.2,15.3,381.0,853.18,685.43
2018,4,29,17,0,674.0,77.0,4.2,15.1,330.0,809.84,655.7
2018,4,29,17,15,626.5,71.5,4.1,14.7,278.5,748.1,610.97
2018,4,29,17,30,579.0,66.0,4.0,14.3,227.0,685.43,563.62
2018,4,29,17,45,509.0,58.5,3.95,13.95,178.5,598.7,494.89
2018,4,29,18,0,439.0,51.0,3.9,13.6,130.0,513.15,423.57
2018,4,29,18,15,331.5,41.5,3.75,13.2,90.0,394.4,320.91
2018,4,29,18,30,224.0,32.0,3.6,12.8,50.0,282.76,191.81
2018,4,29,18,45,127.0,19.5,3.5,12.45,28.0,116.99,0.0
2018,4,29,19,0,30.0,7.0,3.4,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.25,12.0,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,5,15,24.0,8.0,2.55,10.35,9.0,6.29,0.0
2018,4,30,5,30,48.0,16.0,2.7,10.7,18.0,12.59,0.0
2018,4,30,5,45,99.0,31.5,2.8,11.05,43.0,23.52,12.72
2018,4,30,6,0,150.0,47.0,2.9,11.4,68.0,34.86,24.89
2018,4,30,6,15,199.5,64.0,2.9,11.7,104.0,47.06,36.37
2018,4,30,6,30,249.0,81.0,2.9,12.0,140.0,59.1,47.49
2018,4,30,6,45,350.0,91.0,2.9,12.3,196.0,65.87,53.67
2018,4,30,7,0,451.0,101.0,2.9,12.6,252.0,73.41,60.33
2018,4,30,7,15,467.5,113.5,2.8,12.9,293.0,81.25,67.1
2018,4,30,7,30,484.0,126.0,2.7,13.2,334.0,88.76,73.45
2018,4,30,7,45,312.5,171.0,2.6,13.55,311.5,115.38,96.39
2018,4,30,8,0,141.0,216.0,2.5,13.9,289.0,141.34,118.35
2018,4,30,8,15,153.5,243.5,2.45,14.15,330.0,156.25,130.57
2018,4,30,8,30,166.0,271.0,2.4,14.4,371.0,170.58,142.18
2018,4,30,8,45,224.0,285.5,2.35,14.65,431.5,179.58,149.19
2018,4,30,9,0,282.0,300.0,2.3,14.9,492.0,177.78,147.11
2018,4,30,9,15,266.0,322.5,2.35,15.1,512.0,186.29,153.8
2018,4,30,9,30,250.0,345.0,2.4,15.3,532.0,194.19,159.93
2018,4,30,9,45,200.0,362.0,2.45,15.45,516.0,213.33,175.39
2018,4,30,10,0,150.0,379.0,2.5,15.6,500.0,233.64,178.77
2018,4,30,10,15,207.5,389.0,2.55,15.7,562.5,264.48,198.23
2018,4,30,10,30,265.0,399.0,2.6,15.8,625.0,289.67,214.98
2018,4,30,10,45,414.0,348.0,2.6,15.9,711.5,317.71,232.58
2018,4,30,11,0,563.0,297.0,2.6,16.0,798.0,370.8,272.39
2018,4,30,11,15,721.5,219.5,2.65,16.05,871.0,420.36,311.87
2018,4,30,11,30,880.0,142.0,2.7,16.1,944.0,487.29,366.31
2018,4,30,11,45,880.5,142.0,2.75,16.15,948.5,539.99,411.43
2018,4,30,12,0,881.0,142.0,2.8,16.2,953.0,591.52,454.49
2018,4,30,12,15,880.0,142.5,2.85,16.25,951.0,641.11,494.93
2018,4,30,12,30,879.0,143.0,2.9,16.3,949.0,688.99,533.08
2018,4,30,12,45,876.5,142.0,2.95,16.35,938.5,732.75,567.4
2018,4,30,13,0,874.0,141.0,3.0,16.4,928.0,774.11,599.34
2018,4,30,13,15,869.5,140.0,3.1,16.4,910.5,811.32,627.77
2018,4,30,13,30,865.0,139.0,3.2,16.4,893.0,845.61,652.85
2018,4,30,13,45,858.5,137.5,3.25,16.4,868.0,874.68,674.01
2018,4,30,14,0,852.0,136.0,3.3,16.4,843.0,913.3,701.92
2018,4,30,14,15,843.0,134.0,3.4,16.35,811.5,933.4,717.39
2018,4,30,14,30,834.0,132.0,3.5,16.3,780.0,949.76,730.59
2018,4,30,14,45,822.5,129.5,3.6,16.25,743.0,959.42,739.35
2018,4,30,15,0,811.0,127.0,3.7,16.2,706.0,965.23,745.67
2018,4,30,15,15,795.0,124.0,3.7,16.2,663.0,962.2,745.23
2018,4,30,15,30,779.0,121.0,3.7,16.2,620.0,955.32,742.32
2018,4,30,15,45,758.0,117.5,3.9,16.0,573.0,939.06,734.76
2018,4,30,16,0,737.0,114.0,4.1,15.8,526.0,927.17,730.29
2018,4,30,16,15,709.0,109.5,4.15,15.55,476.0,896.23,711.29
2018,4,30,16,30,681.0,105.0,4.2,15.3,426.0,862.29,689.89
2018,4,30,16,45,644.0,100.0,4.25,15.05,375.0,815.96,658.8
2018,4,30,17,0,607.0,95.0,4.3,14.8,324.0,767.39,625.27
2018,4,30,17,15,556.0,87.5,4.3,14.4,273.0,700.24,576.2
2018,4,30,17,30,505.0,80.0,4.3,14.0,222.0,632.12,524.28
2018,4,30,17,45,432.0,70.5,4.25,13.6,174.0,535.84,447.12
2018,4,30,18,0,359.0,61.0,4.2,13.2,126.0,450.55,375.39
2018,4,30,18,15,259.5,48.0,4.1,12.85,87.0,340.71,279.31
2018,4,30,18,30,160.0,35.0,4.0,12.5,48.0,236.28,165.06
2018,4,30,18,45,88.0,20.5,3.9,12.15,27.0,86.6,0.0
2018,4,30,19,0,16.0,6.0,3.8,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.0,3.0,3.7,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,15,37.5,10.0,2.1,9.55,11.5,7.87,0.0
2018,5,1,5,30,75.0,20.0,2.2,10.0,23.0,14.96,0.0
2018,5,1,5,45,138.0,35.0,2.3,10.45,50.5,26.06,15.23
2018,5,1,6,0,201.0,50.0,2.4,10.9,78.0,37.11,27.0
2018,5,1,6,15,256.0,64.5,2.45,11.25,116.0,47.5,36.87
2018,5,1,6,30,311.0,79.0,2.5,11.6,154.0,57.7,46.33
2018,5,1,6,45,416.5,87.0,2.5,11.95,212.5,64.02,52.09
2018,5,1,7,0,522.0,95.0,2.5,12.3,271.0,72.92,59.97
2018,5,1,7,15,566.0,102.0,2.55,12.8,322.0,77.23,63.55
2018,5,1,7,30,610.0,109.0,2.6,13.3,373.0,81.47,66.98
2018,5,1,7,45,629.5,118.0,2.65,13.75,420.0,86.47,71.03
2018,5,1,8,0,649.0,127.0,2.7,14.2,467.0,91.2,74.78
2018,5,1,8,15,706.0,123.0,2.65,14.65,525.0,88.33,71.9
2018,5,1,8,30,763.0,119.0,2.6,15.1,583.0,93.22,75.78
2018,5,1,8,45,783.5,121.5,2.6,15.5,628.5,93.98,76.08
2018,5,1,9,0,804.0,124.0,2.6,15.9,674.0,94.69,76.36
2018,5,1,9,15,822.0,124.0,2.6,16.25,715.0,93.8,75.31
2018,5,1,9,30,840.0,124.0,2.6,16.6,756.0,92.96,74.32
2018,5,1,9,45,859.5,120.5,2.6,16.95,792.5,100.56,80.52
2018,5,1,10,0,879.0,117.0,2.6,17.3,829.0,146.8,86.91
2018,5,1,10,15,886.0,118.5,2.55,17.6,857.0,203.89,121.03
2018,5,1,10,30,893.0,120.0,2.5,17.9,885.0,261.74,165.88
2018,5,1,10,45,898.5,120.5,2.5,18.15,906.0,319.18,215.03
2018,5,1,11,0,904.0,121.0,2.5,18.4,927.0,376.77,265.66
2018,5,1,11,15,906.5,122.0,2.5,18.55,940.5,433.49,315.52
2018,5,1,11,30,909.0,123.0,2.5,18.7,954.0,489.63,363.89
2018,5,1,11,45,909.5,123.5,2.5,18.85,959.0,543.69,409.36
2018,5,1,12,0,910.0,124.0,2.5,19.0,964.0,596.52,452.53
2018,5,1,12,15,911.0,123.0,2.55,19.1,962.5,647.14,493.11
2018,5,1,12,30,912.0,122.0,2.6,19.2,961.0,696.07,531.41
2018,5,1,12,45,914.0,119.0,2.7,19.25,952.0,742.16,567.22
2018,5,1,13,0,916.0,116.0,2.8,19.3,943.0,786.02,600.8
2018,5,1,13,15,807.0,174.0,2.9,19.25,892.5,803.92,613.4
2018,5,1,13,30,698.0,232.0,3.0,19.2,842.0,811.93,618.65
2018,5,1,13,45,648.0,249.5,3.15,19.15,803.5,818.41,624.57
2018,5,1,14,0,598.0,267.0,3.3,19.1,765.0,818.88,626.11
2018,5,1,14,15,563.0,269.0,3.4,18.95,723.5,810.27,621.82
2018,5,1,14,30,528.0,271.0,3.5,18.8,682.0,801.64,617.36
2018,5,1,14,45,516.5,258.5,3.6,18.65,644.5,797.19,616.62
2018,5,1,15,0,505.0,246.0,3.7,18.5,607.0,789.47,613.54
2018,5,1,15,15,460.5,244.5,3.7,18.5,558.5,757.34,591.2
2018,5,1,15,30,416.0,243.0,3.7,18.5,510.0,721.87,566.36
2018,5,1,15,45,406.5,225.0,3.9,17.9,470.0,701.34,555.38
2018,5,1,16,0,397.0,207.0,4.1,17.3,430.0,678.17,542.09
2018,5,1,16,15,463.0,169.5,4.2,16.8,406.0,706.54,569.06
2018,5,1,16,30,529.0,132.0,4.3,16.3,382.0,729.42,590.29
2018,5,1,16,45,567.5,112.0,4.35,15.85,352.0,753.87,611.74
2018,5,1,17,0,606.0,92.0,4.4,15.4,322.0,762.86,621.34
2018,5,1,17,15,579.0,83.0,4.35,14.9,276.0,717.37,588.51
2018,5,1,17,30,552.0,74.0,4.3,14.4,230.0,670.25,553.12
2018,5,1,17,45,478.0,65.5,4.25,13.85,181.0,578.61,480.59
2018,5,1,18,0,404.0,57.0,4.2,13.3,132.0,488.1,405.5
2018,5,1,18,15,299.0,46.0,4.05,12.9,92.0,371.08,304.42
2018,5,1,18,30,194.0,35.0,3.9,12.5,52.0,266.2,191.47
2018,5,1,18,45,108.0,20.5,3.75,12.15,29.0,102.65,0.0
2018,5,1,19,0,22.0,6.0,3.6,11.8,6.0,0.0,0.0
2018,5,1,19,15,11.0,3.0,3.5,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.55,11.05,13.0,8.26,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,15.84,0.0
2018,5,2,5,45,206.0,36.0,1.7,11.55,61.0,27.15,16.42
2018,5,2,6,0,315.0,51.0,1.8,11.8,96.0,38.51,28.2
2018,5,2,6,15,398.5,61.0,1.75,12.0,142.0,46.26,35.71
2018,5,2,6,30,482.0,71.0,1.7,12.2,188.0,56.61,45.28
2018,5,2,6,45,540.0,78.5,1.7,12.45,239.0,61.94,50.14
2018,5,2,7,0,598.0,86.0,1.7,12.7,290.0,67.25,54.82
2018,5,2,7,15,640.0,91.5,1.7,13.0,342.0,70.85,57.82
2018,5,2,7,30,682.0,97.0,1.7,13.3,394.0,74.42,60.73
2018,5,2,7,45,714.0,99.5,1.65,13.6,444.5,75.76,61.63
2018,5,2,8,0,746.0,102.0,1.6,13.9,495.0,77.14,62.55
2018,5,2,8,15,769.0,105.0,1.55,14.35,543.5,85.13,69.17
2018,5,2,8,30,792.0,108.0,1.5,14.8,592.0,86.64,70.11
2018,5,2,8,45,812.5,109.5,1.5,15.2,637.5,87.06,70.16
2018,5,2,9,0,833.0,111.0,1.5,15.6,683.0,87.48,70.21
2018,5,2,9,15,847.0,112.5,1.5,16.0,723.5,87.68,70.1
2018,5,2,9,30,861.0,114.0,1.5,16.4,764.0,97.92,78.53
2018,5,2,9,45,872.5,114.5,1.55,16.75,798.5,97.92,78.26
2018,5,2,10,0,884.0,115.0,1.6,17.1,833.0,148.28,87.13
2018,5,2,10,15,891.5,116.0,1.65,17.4,861.0,205.35,121.58
2018,5,2,10,30,899.0,117.0,1.7,17.7,889.0,263.23,166.5
2018,5,2,10,45,904.5,117.5,1.75,17.95,910.0,320.88,215.69
2018,5,2,11,0,910.0,118.0,1.8,18.2,931.0,378.68,266.27
2018,5,2,11,15,913.0,118.0,1.9,18.4,944.0,435.15,315.76
2018,5,2,11,30,916.0,118.0,2.0,18.6,957.0,491.05,363.82
2018,5,2,11,45,916.5,118.5,2.05,18.75,962.0,545.27,409.28
2018,5,2,12,0,917.0,119.0,2.1,18.9,967.0,598.26,452.46
2018,5,2,12,15,918.0,117.5,2.15,18.95,965.0,648.64,492.72
2018,5,2,12,30,919.0,116.0,2.2,19.0,963.0,697.27,530.69
2018,5,2,12,45,919.5,114.5,2.25,19.05,954.0,743.56,566.11
2018,5,2,13,0,920.0,113.0,2.3,19.1,945.0,787.57,599.22
2018,5,2,13,15,916.5,112.0,2.35,19.1,927.5,826.4,626.78
2018,5,2,13,30,913.0,111.0,2.4,19.1,910.0,862.24,651.97
2018,5,2,13,45,907.5,109.5,2.45,19.05,885.0,892.78,673.69
2018,5,2,14,0,902.0,108.0,2.5,19.0,860.0,919.92,693.2
2018,5,2,14,15,893.5,107.0,2.55,18.85,828.5,941.31,709.25
2018,5,2,14,30,885.0,106.0,2.6,18.7,797.0,959.04,723.03
2018,5,2,14,45,874.5,104.0,2.6,18.6,759.5,970.09,731.93
2018,5,2,15,0,864.0,102.0,2.6,18.5,722.0,977.35,738.51
2018,5,2,15,15,849.5,100.0,2.6,18.5,679.0,976.89,739.83
2018,5,2,15,30,835.0,98.0,2.6,18.5,636.0,985.83,747.76
2018,5,2,15,45,817.0,95.5,2.7,18.05,589.5,973.88,743.83
2018,5,2,16,0,799.0,93.0,2.8,17.6,543.0,958.29,737.61
2018,5,2,16,15,775.0,90.0,2.85,17.25,493.5,932.51,723.53
2018,5,2,16,30,751.0,87.0,2.9,16.9,444.0,903.49,706.98
2018,5,2,16,45,717.5,82.5,2.9,16.6,392.0,866.72,683.99
2018,5,2,17,0,684.0,78.0,2.9,16.3,340.0,821.64,654.29
2018,5,2,17,15,637.0,72.5,2.8,15.85,288.0,760.11,611.04
2018,5,2,17,30,590.0,67.0,2.7,15.4,236.0,697.62,565.27
2018,5,2,17,45,521.0,60.0,2.65,14.95,187.0,612.12,499.61
2018,5,2,18,0,452.0,53.0,2.6,14.5,138.0,527.65,431.22
2018,5,2,18,15,349.0,43.0,2.45,14.05,96.5,411.82,333.56
2018,5,2,18,30,246.0,33.0,2.3,13.6,55.0,305.34,222.83
2018,5,2,18,45,142.5,20.0,2.2,13.2,31.0,129.95,0.0
2018,5,2,19,0,39.0,7.0,2.1,12.8,7.0,5.51,0.0
2018,5,2,19,15,19.5,3.5,2.1,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,8.65,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,16.64,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,18.74,9.81
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,21.25,13.1
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,17.63,10.18
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,15.2,8.1
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,20.56,12.98
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,25.94,17.82
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,29.4,20.88
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,32.88,23.9
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,40.22,30.32
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,47.58,36.7
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,59.61,47.12
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,71.66,57.45
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,91.86,74.75
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,111.55,91.42
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,130.18,106.98
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,148.4,122.04
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,159.19,130.72
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,171.61,134.24
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,188.33,146.99
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,205.72,160.3
2018,5,3,10,45,22.5,309.5,2.9,16.0,329.5,231.42,180.01
2018,5,3,11,0,29.0,341.0,2.9,16.3,367.0,248.9,193.24
2018,5,3,11,15,97.0,368.5,2.9,16.5,457.0,294.06,227.01
2018,5,3,11,30,165.0,396.0,2.9,16.7,547.0,355.12,273.58
2018,5,3,11,45,387.0,334.0,2.9,16.9,692.0,436.5,335.58
2018,5,3,12,0,609.0,272.0,2.9,17.1,837.0,544.58,418.46
2018,5,3,12,15,767.0,194.5,2.95,17.2,904.0,621.43,478.69
2018,5,3,12,30,925.0,117.0,3.0,17.3,971.0,703.12,542.53
2018,5,3,12,45,926.5,114.5,3.05,17.45,962.0,749.55,578.27
2018,5,3,13,0,928.0,112.0,3.1,17.6,953.0,793.71,611.88
2018,5,3,13,15,924.0,111.0,3.1,17.65,935.0,832.36,639.29
2018,5,3,13,30,920.0,110.0,3.1,17.7,917.0,867.98,664.31
2018,5,3,13,45,914.0,109.5,3.1,17.75,892.5,899.18,686.23
2018,5,3,14,0,908.0,109.0,3.1,17.8,868.0,926.98,705.85
2018,5,3,14,15,897.5,109.0,3.1,17.8,835.5,947.68,720.81
2018,5,3,14,30,887.0,109.0,3.1,17.8,803.0,964.65,733.42
2018,5,3,14,45,851.5,116.0,3.05,17.75,756.5,961.11,731.93
2018,5,3,15,0,816.0,123.0,3.0,17.7,710.0,967.3,737.46
2018,5,3,15,15,812.0,115.5,3.0,17.7,670.5,971.02,741.64
2018,5,3,15,30,808.0,108.0,3.0,17.7,631.0,970.95,743.43
2018,5,3,15,45,795.0,104.5,3.0,17.4,587.0,962.79,740.69
2018,5,3,16,0,782.0,101.0,3.0,17.1,543.0,951.05,735.65
2018,5,3,16,15,755.5,97.0,3.0,16.8,492.5,921.49,718.17
