Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,30,729.0,93.0,3.0,16.5,442.0,895.72,703.28
2018,5,3,16,45,701.5,87.5,3.05,16.2,392.0,857.77,679.59
2018,5,3,17,0,674.0,82.0,3.1,15.9,342.0,817.42,653.44
2018,5,3,17,15,625.5,76.5,3.1,15.45,289.5,754.51,609.47
2018,5,3,17,30,577.0,71.0,3.1,15.0,237.0,690.62,562.83
2018,5,3,17,45,508.0,62.0,3.1,14.5,186.5,602.66,495.06
2018,5,3,18,0,439.0,53.0,3.1,14.0,136.0,516.05,424.74
2018,5,3,18,15,341.0,44.0,3.05,13.55,96.5,405.97,331.31
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,305.85,228.16
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,172.2,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,36.2,0.0
2018,5,3,19,15,19.5,4.0,2.95,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,56.0,11.0,2.0,9.85,14.0,8.65,0.0
2018,5,4,5,30,112.0,22.0,2.2,10.3,28.0,16.62,0.0
2018,5,4,5,45,240.5,35.5,2.45,10.7,66.5,26.97,16.89
2018,5,4,6,0,369.0,49.0,2.7,11.1,105.0,39.96,29.66
2018,5,4,6,15,357.5,62.0,2.65,11.55,133.0,46.62,36.14
2018,5,4,6,30,346.0,75.0,2.6,12.0,161.0,55.33,44.19
2018,5,4,6,45,347.0,93.0,2.6,12.45,196.5,67.05,54.71
2018,5,4,7,0,348.0,111.0,2.6,12.9,232.0,78.23,64.53
2018,5,4,7,15,310.0,141.5,2.3,13.45,262.0,98.31,81.95
2018,5,4,7,30,272.0,172.0,2.0,14.0,292.0,115.24,96.27
2018,5,4,7,45,331.0,180.5,1.75,14.55,344.0,121.05,100.72
2018,5,4,8,0,390.0,189.0,1.5,15.1,396.0,121.78,100.73
2018,5,4,8,15,393.5,205.5,1.35,15.65,431.5,129.39,106.65
2018,5,4,8,30,397.0,222.0,1.2,16.2,467.0,136.5,112.06
2018,5,4,8,45,423.0,238.0,1.05,16.75,516.0,143.49,117.3
2018,5,4,9,0,449.0,254.0,0.9,17.3,565.0,150.09,122.14
2018,5,4,9,15,587.5,213.0,0.95,17.8,644.5,128.49,103.66
2018,5,4,9,30,726.0,172.0,1.0,18.3,724.0,106.98,85.37
2018,5,4,9,45,814.0,139.0,1.05,18.8,783.5,98.61,78.1
2018,5,4,10,0,902.0,106.0,1.1,19.3,843.0,149.15,85.06
2018,5,4,10,15,776.0,178.0,1.2,19.7,827.0,219.38,135.71
2018,5,4,10,30,650.0,250.0,1.3,20.1,811.0,278.89,186.68
2018,5,4,10,45,594.5,292.0,1.35,20.5,814.5,334.73,233.97
2018,5,4,11,0,539.0,334.0,1.4,20.9,818.0,389.19,279.78
2018,5,4,11,15,673.0,259.5,1.4,21.2,872.5,432.13,312.82
2018,5,4,11,30,807.0,185.0,1.4,21.5,927.0,490.48,358.38
2018,5,4,11,45,827.5,174.0,1.4,21.75,939.0,543.93,401.04
2018,5,4,12,0,848.0,163.0,1.4,22.0,951.0,597.88,442.91
2018,5,4,12,15,729.5,238.0,1.4,22.15,914.5,635.41,470.93
2018,5,4,12,30,611.0,313.0,1.4,22.3,878.0,659.16,487.79
2018,5,4,12,45,578.0,325.0,1.4,22.5,855.0,687.96,508.42
2018,5,4,13,0,545.0,337.0,1.4,22.7,832.0,710.01,523.85
2018,5,4,13,15,571.5,314.5,1.5,22.7,825.0,745.96,550.95
2018,5,4,13,30,598.0,292.0,1.6,22.7,818.0,781.87,577.79
2018,5,4,13,45,644.5,257.5,1.7,22.7,810.0,824.15,609.29
2018,5,4,14,0,691.0,223.0,1.8,22.7,802.0,864.25,639.28
2018,5,4,14,15,733.5,191.5,1.95,22.55,785.5,900.68,666.95
2018,5,4,14,30,776.0,160.0,2.1,22.4,769.0,925.66,686.16
2018,5,4,14,45,803.0,139.0,2.25,22.25,743.0,952.8,707.08
2018,5,4,15,0,830.0,118.0,2.4,22.1,717.0,975.97,725.54
2018,5,4,15,15,810.5,115.0,2.4,22.1,671.0,969.34,722.57
2018,5,4,15,30,791.0,112.0,2.4,22.1,625.0,958.79,717.42
2018,5,4,15,45,782.0,107.0,2.6,21.45,583.0,952.84,719.19
2018,5,4,16,0,773.0,102.0,2.8,20.8,541.0,943.34,718.45
2018,5,4,16,15,738.0,100.0,2.9,20.25,488.5,907.47,698.3
2018,5,4,16,30,703.0,98.0,3.0,19.7,436.0,876.25,681.13
2018,5,4,16,45,687.0,90.0,3.05,19.2,389.0,846.74,664.13
2018,5,4,17,0,671.0,82.0,3.1,18.7,342.0,814.56,644.53
2018,5,4,17,15,624.5,76.5,3.1,18.0,290.5,753.63,603.0
2018,5,4,17,30,578.0,71.0,3.1,17.3,239.0,691.67,558.85
2018,5,4,17,45,509.5,63.0,3.1,16.65,189.5,605.41,493.35
2018,5,4,18,0,441.0,55.0,3.1,16.0,140.0,520.25,425.13
2018,5,4,18,15,343.0,45.5,3.0,15.4,99.5,409.26,332.07
2018,5,4,18,30,245.0,36.0,2.9,14.8,59.0,308.53,231.91
2018,5,4,18,45,142.0,22.0,2.8,14.25,33.5,174.94,0.0
2018,5,4,19,0,39.0,8.0,2.7,13.7,8.0,36.2,0.0
2018,5,4,19,15,19.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,11.4,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.5,11.6,6.0,4.54,0.0
2018,5,5,5,45,0.0,11.0,2.55,11.85,11.0,8.34,1.36
2018,5,5,6,0,0.0,16.0,2.6,12.1,16.0,12.15,5.09
2018,5,5,6,15,0.0,31.0,2.55,12.25,31.0,23.63,15.56
2018,5,5,6,30,0.0,46.0,2.5,12.4,46.0,35.17,26.08
2018,5,5,6,45,0.5,71.0,2.45,12.6,71.0,53.78,42.83
2018,5,5,7,0,1.0,96.0,2.4,12.8,96.0,71.46,58.54
2018,5,5,7,15,37.0,131.0,2.4,12.95,147.0,93.23,77.63
2018,5,5,7,30,73.0,166.0,2.4,13.1,198.0,115.32,96.7
2018,5,5,7,45,142.0,196.5,2.45,13.3,269.0,130.65,109.61
2018,5,5,8,0,211.0,227.0,2.5,13.5,340.0,148.78,124.79
2018,5,5,8,15,199.0,251.0,2.5,13.8,365.5,161.3,134.92
2018,5,5,8,30,187.0,275.0,2.5,14.1,391.0,173.25,144.49
2018,5,5,8,45,192.5,297.5,2.5,14.45,424.5,184.43,153.3
2018,5,5,9,0,198.0,320.0,2.5,14.8,458.0,195.13,161.64
2018,5,5,9,15,213.5,337.5,2.35,15.3,493.5,203.48,167.83
2018,5,5,9,30,229.0,355.0,2.2,15.8,529.0,211.46,173.67
2018,5,5,9,45,186.0,374.5,2.1,16.3,520.0,218.21,178.48
2018,5,5,10,0,143.0,394.0,2.0,16.8,511.0,242.82,184.35
2018,5,5,10,15,128.5,406.0,2.0,17.05,514.0,263.94,199.44
2018,5,5,10,30,114.0,418.0,2.0,17.3,517.0,283.75,214.95
2018,5,5,10,45,86.5,407.5,2.0,17.5,483.5,297.24,226.56
2018,5,5,11,0,59.0,397.0,2.0,17.7,450.0,293.76,224.98
2018,5,5,11,15,67.5,413.5,2.15,17.65,475.0,317.34,243.38
2018,5,5,11,30,76.0,430.0,2.3,17.6,500.0,342.61,263.04
2018,5,5,11,45,86.5,436.0,2.45,17.5,516.0,363.4,279.42
2018,5,5,12,0,97.0,442.0,2.6,17.4,532.0,385.49,296.88
2018,5,5,12,15,79.5,413.0,2.75,17.2,486.5,365.84,282.87
2018,5,5,12,30,62.0,384.0,2.9,17.0,441.0,342.51,265.87
2018,5,5,12,45,42.5,357.0,3.1,16.8,396.0,315.95,246.03
2018,5,5,13,0,23.0,330.0,3.3,16.6,351.0,276.87,216.07
2018,5,5,13,15,26.5,334.0,3.4,16.4,357.5,297.78,232.97
2018,5,5,13,30,30.0,338.0,3.5,16.2,364.0,309.88,242.91
2018,5,5,13,45,110.0,357.0,3.6,15.95,450.0,418.78,329.86
2018,5,5,14,0,190.0,376.0,3.7,15.7,536.0,519.12,408.77
2018,5,5,14,15,181.5,365.0,3.75,15.6,513.0,514.14,405.48
2018,5,5,14,30,173.0,354.0,3.8,15.5,490.0,507.61,401.51
2018,5,5,14,45,178.0,343.0,3.9,15.4,477.0,512.78,406.96
2018,5,5,15,0,183.0,332.0,4.0,15.3,464.0,517.25,411.91
2018,5,5,15,15,344.0,269.5,4.0,15.3,500.0,644.1,514.29
2018,5,5,15,30,505.0,207.0,4.0,15.3,536.0,773.19,615.42
2018,5,5,15,45,478.5,198.5,4.05,15.35,492.0,745.49,595.68
2018,5,5,16,0,452.0,190.0,4.1,15.4,448.0,715.19,574.83
2018,5,5,16,15,503.0,161.0,4.05,15.3,423.5,737.27,595.12
2018,5,5,16,30,554.0,132.0,4.0,15.2,399.0,766.52,618.87
2018,5,5,16,45,581.0,112.5,4.0,15.1,364.5,768.67,622.45
2018,5,5,17,0,608.0,93.0,4.0,15.0,330.0,766.64,622.84
2018,5,5,17,15,540.0,88.5,3.95,14.65,276.0,686.58,563.66
2018,5,5,17,30,472.0,84.0,3.9,14.3,222.0,597.8,495.8
2018,5,5,17,45,415.0,72.5,3.9,13.95,176.5,522.02,435.52
2018,5,5,18,0,358.0,61.0,3.9,13.6,131.0,447.95,373.61
2018,5,5,18,15,264.5,48.5,3.85,13.2,92.0,343.11,283.34
2018,5,5,18,30,171.0,36.0,3.8,12.8,53.0,245.35,188.0
2018,5,5,18,45,94.5,21.5,3.75,12.4,30.0,124.77,0.0
2018,5,5,19,0,18.0,7.0,3.7,12.0,7.0,19.32,0.0
2018,5,5,19,15,9.0,3.5,3.7,11.85,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,5,15,54.0,11.0,2.85,10.65,14.5,8.65,0.0
2018,5,6,5,30,108.0,22.0,3.0,10.9,29.0,16.63,0.0
2018,5,6,5,45,186.5,36.5,3.15,11.2,61.0,27.46,17.63
2018,5,6,6,0,265.0,51.0,3.3,11.5,93.0,38.23,28.18
2018,5,6,6,15,285.5,67.0,3.3,11.8,127.0,49.43,38.65
2018,5,6,6,30,306.0,83.0,3.3,12.1,161.0,60.24,48.59
2018,5,6,6,45,315.5,102.5,3.25,12.4,199.0,72.81,59.87
2018,5,6,7,0,325.0,122.0,3.2,12.7,237.0,86.69,72.08
2018,5,6,7,15,427.0,124.5,3.2,13.05,300.5,87.26,72.31
2018,5,6,7,30,529.0,127.0,3.2,13.4,364.0,89.96,74.37
2018,5,6,7,45,603.5,124.5,3.2,13.75,425.0,89.79,73.86
2018,5,6,8,0,678.0,122.0,3.2,14.1,486.0,88.08,72.02
2018,5,6,8,15,752.0,109.5,3.2,14.5,548.0,87.48,71.15
2018,5,6,8,30,826.0,97.0,3.2,14.9,610.0,80.18,64.49
2018,5,6,8,45,795.0,117.5,3.2,15.3,640.0,91.3,73.8
2018,5,6,9,0,764.0,138.0,3.2,15.7,670.0,101.63,82.32
2018,5,6,9,15,735.5,161.0,3.3,16.0,697.0,103.35,83.49
2018,5,6,9,30,707.0,184.0,3.4,16.3,724.0,112.43,90.93
2018,5,6,9,45,766.0,165.0,3.5,16.65,774.0,113.8,91.78
2018,5,6,10,0,825.0,146.0,3.6,17.0,824.0,158.24,94.87
2018,5,6,10,15,829.0,151.5,3.7,17.2,851.5,215.3,132.28
2018,5,6,10,30,833.0,157.0,3.8,17.4,879.0,273.07,178.57
2018,5,6,10,45,779.0,193.5,3.85,17.65,881.5,334.33,233.02
2018,5,6,11,0,725.0,230.0,3.9,17.9,884.0,386.25,280.22
2018,5,6,11,15,756.0,213.5,4.0,18.05,904.0,437.66,324.64
2018,5,6,11,30,787.0,197.0,4.1,18.2,924.0,491.84,370.81
2018,5,6,11,45,663.5,274.5,4.15,18.3,890.0,533.22,406.74
2018,5,6,12,0,540.0,352.0,4.2,18.4,856.0,567.5,434.9
2018,5,6,12,15,477.0,375.0,4.2,18.4,819.0,585.45,450.1
2018,5,6,12,30,414.0,398.0,4.2,18.4,782.0,597.16,459.83
2018,5,6,12,45,416.5,392.0,4.2,18.35,775.0,627.25,483.53
2018,5,6,13,0,419.0,386.0,4.2,18.3,768.0,655.91,505.85
2018,5,6,13,15,456.0,358.5,4.15,18.15,767.0,692.71,534.8
2018,5,6,13,30,493.0,331.0,4.1,18.0,766.0,728.91,563.21
2018,5,6,13,45,335.0,349.0,4.0,17.85,641.0,621.27,482.97
2018,5,6,14,0,177.0,367.0,3.9,17.7,516.0,499.01,389.83
2018,5,6,14,15,281.0,340.0,3.85,17.45,566.5,601.25,470.61
2018,5,6,14,30,385.0,313.0,3.8,17.2,617.0,688.16,538.28
2018,5,6,14,45,347.0,310.5,3.75,16.95,574.5,665.08,521.55
2018,5,6,15,0,309.0,308.0,3.7,16.7,532.0,639.17,503.2
2018,5,6,15,15,310.5,290.5,3.7,16.7,504.5,633.84,501.04
2018,5,6,15,30,312.0,273.0,3.7,16.7,477.0,626.56,497.38
2018,5,6,15,45,299.5,253.5,3.65,16.2,437.5,600.77,480.34
2018,5,6,16,0,287.0,234.0,3.6,15.7,398.0,572.91,461.61
2018,5,6,16,15,199.0,207.5,3.55,15.45,316.5,432.78,353.34
2018,5,6,16,30,111.0,181.0,3.5,15.2,235.0,316.26,259.78
2018,5,6,16,45,205.5,156.0,3.5,14.95,242.0,408.64,338.84
2018,5,6,17,0,300.0,131.0,3.5,14.7,249.0,472.77,394.1
2018,5,6,17,15,312.5,114.5,3.45,14.45,221.5,463.78,388.31
2018,5,6,17,30,325.0,98.0,3.4,14.2,194.0,476.92,399.24
2018,5,6,17,45,284.5,82.5,3.35,14.0,154.5,414.93,347.97
2018,5,6,18,0,244.0,67.0,3.3,13.8,115.0,353.82,295.69
2018,5,6,18,15,179.5,51.5,3.2,13.55,81.5,252.59,208.43
2018,5,6,18,30,115.0,36.0,3.1,13.3,48.0,177.17,136.01
2018,5,6,18,45,63.0,21.5,2.95,13.05,27.5,99.34,0.0
2018,5,6,19,0,11.0,7.0,2.8,12.8,7.0,13.95,0.0
2018,5,6,19,15,5.5,3.5,2.8,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.8,10.65,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.8,10.7,4.0,0.0,0.0
2018,5,7,5,15,93.5,16.5,2.85,11.15,21.5,12.98,0.0
2018,5,7,5,30,173.0,28.0,2.9,11.6,39.0,21.15,2.94
2018,5,7,5,45,286.0,39.0,2.95,12.05,76.5,29.72,19.61
2018,5,7,6,0,399.0,50.0,3.0,12.5,114.0,40.78,30.36
2018,5,7,6,15,477.0,58.0,2.9,12.95,161.5,46.95,36.3
2018,5,7,6,30,555.0,66.0,2.8,13.4,209.0,53.19,42.07
2018,5,7,6,45,606.0,72.0,2.75,13.85,260.5,57.63,46.03
2018,5,7,7,0,657.0,78.0,2.7,14.3,312.0,62.07,49.85
2018,5,7,7,15,694.0,82.5,2.6,14.85,364.0,65.22,52.39
2018,5,7,7,30,731.0,87.0,2.5,15.4,416.0,73.99,59.81
2018,5,7,7,45,758.0,90.5,2.45,15.9,467.0,76.34,61.52
2018,5,7,8,0,785.0,94.0,2.4,16.4,518.0,78.64,63.17
2018,5,7,8,15,805.0,97.5,2.3,16.95,566.5,80.7,64.6
2018,5,7,8,30,825.0,101.0,2.2,17.5,615.0,82.66,65.93
2018,5,7,8,45,840.5,103.0,2.15,18.0,659.0,83.47,66.29
2018,5,7,9,0,856.0,105.0,2.1,18.5,703.0,93.68,74.64
2018,5,7,9,15,869.0,106.0,2.05,18.9,743.0,94.26,74.81
2018,5,7,9,30,882.0,107.0,2.0,19.3,783.0,94.74,74.93
2018,5,7,9,45,894.0,106.5,1.95,19.75,817.5,98.95,78.17
2018,5,7,10,0,906.0,106.0,1.9,20.2,852.0,155.19,87.87
2018,5,7,10,15,912.0,107.5,1.95,20.5,879.5,213.06,124.8
2018,5,7,10,30,918.0,109.0,2.0,20.8,907.0,271.55,170.89
2018,5,7,10,45,921.0,111.0,2.05,21.1,927.5,329.93,220.68
2018,5,7,11,0,924.0,113.0,2.1,21.4,948.0,388.2,271.27
2018,5,7,11,15,927.0,113.0,2.15,21.55,960.5,444.91,320.37
2018,5,7,11,30,930.0,113.0,2.2,21.7,973.0,501.04,367.95
2018,5,7,11,45,932.0,112.0,2.25,21.85,978.5,555.19,412.78
2018,5,7,12,0,934.0,111.0,2.3,22.0,984.0,608.16,455.43
2018,5,7,12,15,931.5,113.0,2.35,22.1,981.5,659.23,495.54
2018,5,7,12,30,929.0,115.0,2.4,22.2,979.0,708.39,533.21
2018,5,7,12,45,876.5,145.5,2.45,22.25,954.0,742.22,558.65
2018,5,7,13,0,824.0,176.0,2.5,22.3,929.0,782.53,587.49
2018,5,7,13,15,742.5,219.5,2.55,22.25,888.5,803.99,602.37
2018,5,7,13,30,661.0,263.0,2.6,22.2,848.0,811.74,607.68
2018,5,7,13,45,691.0,237.0,2.65,22.2,833.5,847.76,634.85
2018,5,7,14,0,721.0,211.0,2.7,22.2,819.0,881.21,660.01
2018,5,7,14,15,740.0,191.0,2.75,22.1,795.0,907.51,679.45
2018,5,7,14,30,759.0,171.0,2.8,22.0,771.0,930.46,696.45
2018,5,7,14,45,812.0,138.5,2.9,21.85,753.0,962.2,720.07
2018,5,7,15,0,865.0,106.0,3.0,21.7,735.0,984.81,737.67
2018,5,7,15,15,851.0,104.0,3.0,21.7,692.5,984.73,739.09
2018,5,7,15,30,837.0,102.0,3.0,21.7,650.0,994.36,747.41
2018,5,7,15,45,822.5,97.5,3.2,21.1,603.5,983.4,745.3
2018,5,7,16,0,808.0,93.0,3.4,20.5,557.0,968.76,740.79
2018,5,7,16,15,787.0,89.5,3.45,20.05,508.0,945.25,728.54
2018,5,7,16,30,766.0,86.0,3.5,19.6,459.0,918.5,713.87
2018,5,7,16,45,735.0,82.0,3.6,19.1,407.5,878.02,689.47
2018,5,7,17,0,704.0,78.0,3.7,18.6,356.0,841.97,667.52
2018,5,7,17,15,659.0,73.5,3.7,18.0,304.0,783.36,627.59
2018,5,7,17,30,614.0,69.0,3.7,17.4,252.0,723.65,585.07
2018,5,7,17,45,548.0,62.0,3.65,16.75,202.0,640.27,521.92
2018,5,7,18,0,482.0,55.0,3.6,16.1,152.0,557.79,456.07
2018,5,7,18,15,383.0,46.0,3.5,15.6,109.0,445.49,362.45
2018,5,7,18,30,284.0,37.0,3.4,15.1,66.0,340.6,264.04
2018,5,7,18,45,169.0,23.0,3.25,14.6,38.0,201.61,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,48.53,0.0
2018,5,7,19,15,27.0,4.5,3.1,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.9,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.15,11.75,22.5,12.59,0.0
2018,5,8,5,30,214.0,27.0,3.3,12.1,41.0,20.56,4.5
2018,5,8,5,45,327.0,36.5,3.45,12.45,79.5,29.98,19.92
2018,5,8,6,0,440.0,46.0,3.6,12.8,118.0,37.73,27.67
2018,5,8,6,15,309.5,57.0,3.65,13.15,116.5,42.78,32.57
2018,5,8,6,30,179.0,68.0,3.7,13.5,115.0,50.2,39.39
2018,5,8,6,45,114.5,98.0,3.75,13.9,130.5,70.84,57.77
2018,5,8,7,0,50.0,128.0,3.8,14.3,146.0,90.54,75.04
2018,5,8,7,15,54.0,146.0,3.8,14.55,168.0,102.46,85.23
2018,5,8,7,30,58.0,164.0,3.8,14.8,190.0,114.17,95.09
2018,5,8,7,45,137.0,190.5,3.8,15.1,262.0,127.53,106.23
2018,5,8,8,0,216.0,217.0,3.8,15.4,334.0,144.0,119.9
2018,5,8,8,15,375.0,201.0,3.7,15.5,426.5,125.92,103.94
2018,5,8,8,30,534.0,185.0,3.6,15.6,519.0,119.27,97.91
2018,5,8,8,45,525.5,203.0,3.5,15.7,551.5,127.08,104.26
2018,5,8,9,0,517.0,221.0,3.4,15.8,584.0,134.3,110.07
2018,5,8,9,15,404.0,279.5,3.3,15.9,573.0,158.07,129.82
2018,5,8,9,30,291.0,338.0,3.2,16.0,562.0,191.2,157.14
2018,5,8,9,45,294.5,349.5,3.1,16.1,584.5,197.61,162.02
2018,5,8,10,0,298.0,361.0,3.0,16.2,607.0,229.42,169.11
2018,5,8,10,15,370.0,343.5,2.95,16.5,659.0,258.63,185.95
2018,5,8,10,30,442.0,326.0,2.9,16.8,711.0,284.66,203.48
2018,5,8,10,45,455.0,325.5,2.85,17.15,730.0,323.47,235.42
2018,5,8,11,0,468.0,325.0,2.8,17.5,749.0,363.84,269.13
2018,5,8,11,15,608.5,258.5,2.8,17.9,817.5,410.22,305.36
2018,5,8,11,30,749.0,192.0,2.8,18.3,886.0,473.57,355.69
2018,5,8,11,45,836.0,147.5,2.8,18.7,926.5,531.14,402.39
2018,5,8,12,0,923.0,103.0,2.8,19.1,967.0,597.36,454.96
2018,5,8,12,15,921.0,103.5,2.95,19.35,964.0,646.75,494.69
2018,5,8,12,30,919.0,104.0,3.1,19.6,961.0,694.22,532.12
2018,5,8,12,45,914.0,105.0,3.2,19.85,949.5,737.84,565.72
2018,5,8,13,0,909.0,106.0,3.3,20.1,938.0,778.87,596.67
2018,5,8,13,15,906.0,105.5,3.5,20.1,921.5,817.4,624.89
2018,5,8,13,30,903.0,105.0,3.7,20.1,905.0,853.08,651.14
2018,5,8,13,45,898.5,103.5,3.9,20.1,881.0,883.52,673.81
2018,5,8,14,0,894.0,102.0,4.1,20.1,857.0,910.66,694.32
2018,5,8,14,15,886.0,101.0,4.15,19.9,826.0,931.71,710.51
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,949.17,724.42
2018,5,8,14,45,868.0,98.0,4.3,19.5,758.5,960.01,734.24
2018,5,8,15,0,858.0,96.0,4.4,19.3,722.0,967.14,741.74
2018,5,8,15,15,844.5,94.0,4.4,19.3,680.0,967.09,743.34
2018,5,8,15,30,831.0,92.0,4.4,19.3,638.0,963.39,742.6
2018,5,8,15,45,811.0,90.5,4.25,18.85,591.5,963.13,744.88
2018,5,8,16,0,791.0,89.0,4.1,18.4,545.0,946.51,735.77
2018,5,8,16,15,766.0,87.0,4.0,18.15,496.0,920.8,720.06
2018,5,8,16,30,741.0,85.0,3.9,17.9,447.0,891.98,702.05
2018,5,8,16,45,708.5,81.0,3.8,17.65,396.0,850.22,674.37
2018,5,8,17,0,676.0,77.0,3.7,17.4,345.0,812.75,649.28
2018,5,8,17,15,633.5,72.0,3.65,17.05,295.0,756.33,609.66
2018,5,8,17,30,591.0,67.0,3.6,16.7,245.0,698.89,567.71
2018,5,8,17,45,528.5,60.5,3.5,16.4,197.0,620.1,506.89
2018,5,8,18,0,466.0,54.0,3.4,16.1,149.0,542.17,443.78
2018,5,8,18,15,371.5,45.0,3.25,15.7,107.0,434.6,353.86
2018,5,8,18,30,277.0,36.0,3.1,15.3,65.0,331.9,258.86
2018,5,8,18,45,165.5,22.5,2.9,14.9,37.5,198.75,25.17
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,48.54,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,130.5,16.5,3.05,12.35,24.0,12.98,0.0
2018,5,9,5,30,232.0,28.0,3.2,12.7,44.0,23.22,7.39
2018,5,9,5,45,349.0,37.0,3.4,13.1,83.5,30.46,20.38
2018,5,9,6,0,466.0,46.0,3.6,13.5,123.0,37.88,27.75
2018,5,9,6,15,539.0,52.0,3.7,13.8,171.5,42.72,32.46
2018,5,9,6,30,612.0,58.0,3.8,14.1,220.0,47.69,37.06
2018,5,9,6,45,659.0,63.0,3.9,14.4,271.5,51.68,40.63
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,60.23,48.12
2018,5,9,7,15,738.0,72.5,4.05,15.0,375.0,63.84,51.13
2018,5,9,7,30,770.0,77.0,4.1,15.3,427.0,67.39,54.02
2018,5,9,7,45,793.5,80.0,4.2,15.6,477.5,69.64,55.73
2018,5,9,8,0,817.0,83.0,4.3,15.9,528.0,71.83,57.38
2018,5,9,8,15,835.5,86.0,4.3,16.15,576.5,73.83,58.86
2018,5,9,8,30,854.0,89.0,4.3,16.4,625.0,84.54,67.86
2018,5,9,8,45,867.0,91.5,4.35,16.65,669.0,86.43,69.22
2018,5,9,9,0,880.0,94.0,4.4,16.9,713.0,88.18,70.46
2018,5,9,9,15,891.0,95.0,4.4,17.2,752.0,88.86,70.79
2018,5,9,9,30,902.0,96.0,4.4,17.5,791.0,89.44,71.05
2018,5,9,9,45,912.5,96.5,4.4,17.75,825.5,98.07,78.14
2018,5,9,10,0,923.0,97.0,4.4,18.0,860.0,155.46,87.59
2018,5,9,10,15,928.5,98.0,4.35,18.15,887.0,213.65,126.2
2018,5,9,10,30,934.0,99.0,4.3,18.3,914.0,272.39,173.91
2018,5,9,10,45,937.0,101.0,4.3,18.5,934.5,331.36,225.6
2018,5,9,11,0,940.0,103.0,4.3,18.7,955.0,390.2,278.14
2018,5,9,11,15,940.5,103.5,4.25,18.85,966.5,446.76,328.51
2018,5,9,11,30,941.0,104.0,4.2,19.0,978.0,502.44,377.07
2018,5,9,11,45,939.5,106.0,4.15,19.1,982.5,557.09,423.56
2018,5,9,12,0,938.0,108.0,4.1,19.2,987.0,610.33,467.6
2018,5,9,12,15,936.5,108.0,4.1,19.25,984.0,660.48,508.32
2018,5,9,12,30,935.0,108.0,4.1,19.3,981.0,708.7,546.57
2018,5,9,12,45,930.0,109.5,4.1,19.4,970.0,753.51,581.3
2018,5,9,13,0,925.0,111.0,4.1,19.5,959.0,795.74,613.35
2018,5,9,13,15,921.0,110.5,4.15,19.45,941.5,834.25,641.15
2018,5,9,13,30,917.0,110.0,4.2,19.4,924.0,869.78,666.84
2018,5,9,13,45,911.0,109.0,4.25,19.4,899.0,900.01,688.7
2018,5,9,14,0,905.0,108.0,4.3,19.4,874.0,926.83,708.28
2018,5,9,14,15,896.5,107.5,4.4,19.25,843.0,948.38,725.04
2018,5,9,14,30,888.0,107.0,4.5,19.1,812.0,966.31,739.77
2018,5,9,14,45,877.0,106.0,4.55,18.95,775.0,977.66,749.73
2018,5,9,15,0,866.0,105.0,4.6,18.8,738.0,985.28,757.35
2018,5,9,15,15,852.5,102.5,4.6,18.8,695.5,985.04,758.83
2018,5,9,15,30,839.0,100.0,4.6,18.8,653.0,994.4,767.26
2018,5,9,15,45,820.5,98.0,4.75,18.25,606.5,982.35,763.75
2018,5,9,16,0,802.0,96.0,4.9,17.7,560.0,966.69,757.79
2018,5,9,16,15,777.0,93.5,4.85,17.4,510.0,940.32,741.79
2018,5,9,16,30,752.0,91.0,4.8,17.1,460.0,910.74,723.37
2018,5,9,16,45,720.0,86.5,4.75,16.8,408.0,875.56,700.54
2018,5,9,17,0,688.0,82.0,4.7,16.5,356.0,831.79,670.79
2018,5,9,17,15,643.0,77.5,4.6,16.1,305.0,773.36,628.99
2018,5,9,17,30,598.0,73.0,4.5,15.7,254.0,713.77,584.75
2018,5,9,17,45,530.5,66.0,4.35,15.3,204.0,629.15,518.69
2018,5,9,18,0,463.0,59.0,4.2,14.9,154.0,545.33,450.29
2018,5,9,18,15,364.0,49.0,4.05,14.6,111.0,432.04,354.88
2018,5,9,18,30,265.0,39.0,3.9,14.3,68.0,326.82,258.12
2018,5,9,18,45,156.0,24.5,3.8,13.95,39.5,196.06,48.46
2018,5,9,19,0,47.0,10.0,3.7,13.6,11.0,43.97,0.0
2018,5,9,19,15,23.5,5.0,3.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,10,4,45,7.5,2.0,2.65,11.35,2.0,0.0,0.0
2018,5,10,5,0,15.0,4.0,2.6,11.4,4.0,0.0,0.0
2018,5,10,5,15,86.5,16.5,2.7,11.85,22.0,12.98,0.0
2018,5,10,5,30,158.0,29.0,2.8,12.3,40.0,21.87,7.84
2018,5,10,5,45,236.0,40.5,2.9,12.75,72.5,30.58,20.62
2018,5,10,6,0,314.0,52.0,3.0,13.2,105.0,39.29,29.08
2018,5,10,6,15,383.5,64.0,3.0,13.55,151.0,48.26,37.44
2018,5,10,6,30,453.0,76.0,3.0,13.9,197.0,59.61,47.72
2018,5,10,6,45,547.5,79.0,3.0,14.2,256.0,61.91,49.77
2018,5,10,7,0,642.0,82.0,3.0,14.5,315.0,64.59,52.02
2018,5,10,7,15,678.0,86.5,3.1,14.9,366.5,67.59,54.45
2018,5,10,7,30,714.0,91.0,3.2,15.3,418.0,70.58,56.81
2018,5,10,7,45,741.5,95.0,3.25,15.7,468.5,79.06,63.92
2018,5,10,8,0,769.0,99.0,3.3,16.1,519.0,81.57,65.77
2018,5,10,8,15,789.5,102.0,3.35,16.5,567.0,83.15,66.82
2018,5,10,8,30,810.0,105.0,3.4,16.9,615.0,84.67,67.81
2018,5,10,8,45,790.5,121.0,3.45,17.3,648.0,93.06,74.68
2018,5,10,9,0,771.0,137.0,3.5,17.7,681.0,100.78,80.92
2018,5,10,9,15,671.5,191.0,3.5,18.0,684.0,117.29,94.58
2018,5,10,9,30,572.0,245.0,3.5,18.3,687.0,143.21,115.98
2018,5,10,9,45,543.0,272.5,3.5,18.6,706.5,160.48,119.08
2018,5,10,10,0,514.0,300.0,3.5,18.9,726.0,210.73,144.96
2018,5,10,10,15,504.5,317.0,3.5,19.1,746.5,256.63,177.02
2018,5,10,10,30,495.0,334.0,3.5,19.3,767.0,302.29,213.4
2018,5,10,10,45,520.5,333.0,3.5,19.5,797.5,347.56,250.06
2018,5,10,11,0,546.0,332.0,3.5,19.7,828.0,395.79,289.78
2018,5,10,11,15,577.0,323.0,3.5,19.8,854.0,444.09,329.66
2018,5,10,11,30,608.0,314.0,3.5,19.9,880.0,489.97,367.55
2018,5,10,11,45,610.5,315.0,3.45,20.0,886.0,535.84,404.88
2018,5,10,12,0,613.0,316.0,3.4,20.1,892.0,581.48,441.12
2018,5,10,12,15,647.5,293.5,3.5,20.05,900.5,629.95,479.63
2018,5,10,12,30,682.0,271.0,3.6,20.0,909.0,679.24,518.31
2018,5,10,12,45,667.5,276.5,3.75,19.95,895.5,715.73,546.76
2018,5,10,13,0,653.0,282.0,3.9,19.9,882.0,749.29,572.73
2018,5,10,13,15,676.0,262.0,3.95,19.8,873.0,788.86,603.28
2018,5,10,13,30,699.0,242.0,4.0,19.7,864.0,826.62,632.33
2018,5,10,13,45,753.5,202.5,4.1,19.65,856.0,871.32,667.1
2018,5,10,14,0,808.0,163.0,4.2,19.6,848.0,906.09,692.93
2018,5,10,14,15,837.5,139.5,4.25,19.5,827.0,939.33,717.31
2018,5,10,14,30,867.0,116.0,4.3,19.4,806.0,955.9,730.26
2018,5,10,14,45,855.5,114.5,4.35,19.35,768.5,966.02,738.89
2018,5,10,15,0,844.0,113.0,4.4,19.3,731.0,986.03,754.61
2018,5,10,15,15,829.5,110.5,4.4,19.3,688.5,984.83,755.33
2018,5,10,15,30,815.0,108.0,4.4,19.3,646.0,979.84,753.74
2018,5,10,15,45,770.5,112.5,4.5,18.9,592.0,948.77,736.08
2018,5,10,16,0,726.0,117.0,4.6,18.5,538.0,921.62,721.1
2018,5,10,16,15,688.0,113.5,4.6,18.15,484.5,881.46,695.57
2018,5,10,16,30,650.0,110.0,4.6,17.8,431.0,838.49,667.61
2018,5,10,16,45,652.5,99.0,4.65,17.45,391.0,824.39,660.79
2018,5,10,17,0,655.0,88.0,4.7,17.1,351.0,807.17,651.13
2018,5,10,17,15,602.0,83.5,4.65,16.6,299.0,741.28,603.86
2018,5,10,17,30,549.0,79.0,4.6,16.1,247.0,674.46,554.28
2018,5,10,17,45,473.5,71.5,4.6,15.6,197.0,582.48,482.76
2018,5,10,18,0,398.0,64.0,4.6,15.1,147.0,487.43,405.45
2018,5,10,18,15,308.0,53.0,4.45,14.65,106.5,386.42,319.48
2018,5,10,18,30,218.0,42.0,4.3,14.2,66.0,291.95,231.87
2018,5,10,18,45,130.0,27.5,4.2,13.75,40.0,181.8,62.11
2018,5,10,19,0,42.0,13.0,4.1,13.3,14.0,42.5,0.0
2018,5,10,19,15,21.0,6.5,4.0,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.0,3.0,2.2,10.7,2.5,0.0,0.0
2018,5,11,5,0,30.0,6.0,2.2,10.8,5.0,0.0,0.0
2018,5,11,5,15,98.5,17.0,2.35,11.25,23.0,13.38,0.0
2018,5,11,5,30,167.0,28.0,2.5,11.7,41.0,21.19,8.36
2018,5,11,5,45,239.0,41.0,2.65,12.15,74.0,30.96,21.09
2018,5,11,6,0,311.0,54.0,2.8,12.6,107.0,40.67,30.4
2018,5,11,6,15,387.5,64.0,2.95,13.1,153.0,48.3,37.56
2018,5,11,6,30,464.0,74.0,3.1,13.6,199.0,58.11,46.45
2018,5,11,6,45,520.5,81.5,3.2,14.1,249.5,63.35,51.07
2018,5,11,7,0,577.0,89.0,3.3,14.6,300.0,68.56,55.51
2018,5,11,7,15,545.5,110.5,3.35,15.15,334.0,82.04,67.1
2018,5,11,7,30,514.0,132.0,3.4,15.7,368.0,92.55,75.91
2018,5,11,7,45,521.0,147.0,3.4,16.2,410.0,100.86,82.7
2018,5,11,8,0,528.0,162.0,3.4,16.7,452.0,108.72,89.02
2018,5,11,8,15,527.0,180.0,3.45,17.15,491.0,117.62,96.17
2018,5,11,8,30,526.0,198.0,3.5,17.6,530.0,125.94,102.78
2018,5,11,8,45,542.5,209.5,3.5,18.05,573.0,130.73,106.35
2018,5,11,9,0,559.0,221.0,3.5,18.5,616.0,135.2,109.64
2018,5,11,9,15,591.0,223.5,3.5,18.9,662.0,133.03,107.39
2018,5,11,9,30,623.0,226.0,3.5,19.3,708.0,131.6,105.81
2018,5,11,9,45,693.0,205.0,3.5,19.65,763.0,129.64,91.87
2018,5,11,10,0,763.0,184.0,3.5,20.0,818.0,172.52,105.18
2018,5,11,10,15,777.5,185.5,3.5,20.3,849.5,233.93,147.07
2018,5,11,10,30,792.0,187.0,3.5,20.6,881.0,288.62,190.31
2018,5,11,10,45,861.5,152.5,3.5,20.85,923.0,338.71,231.33
2018,5,11,11,0,931.0,118.0,3.5,21.1,965.0,398.85,281.82
2018,5,11,11,15,946.0,111.0,3.45,21.3,982.0,456.09,331.49
2018,5,11,11,30,961.0,104.0,3.4,21.5,999.0,513.69,380.41
2018,5,11,11,45,963.5,103.0,3.4,21.75,1005.0,569.2,426.56
2018,5,11,12,0,966.0,102.0,3.4,22.0,1011.0,623.54,470.43
2018,5,11,12,15,964.5,103.0,3.45,22.15,1008.5,675.53,511.62
2018,5,11,12,30,963.0,104.0,3.5,22.3,1006.0,725.6,550.33
2018,5,11,12,45,959.0,104.5,3.5,22.5,995.0,771.34,584.74
2018,5,11,13,0,955.0,105.0,3.5,22.7,984.0,814.45,616.12
2018,5,11,13,15,951.5,104.0,3.55,22.8,966.0,853.82,643.48
2018,5,11,13,30,948.0,103.0,3.6,22.9,948.0,890.14,668.68
2018,5,11,13,45,943.5,101.5,3.65,23.0,923.0,921.92,690.77
2018,5,11,14,0,939.0,100.0,3.7,23.1,898.0,950.28,710.61
2018,5,11,14,15,931.5,99.0,3.8,23.1,866.5,972.85,727.24
2018,5,11,14,30,924.0,98.0,3.9,23.1,835.0,991.72,741.57
2018,5,11,14,45,915.0,96.5,3.95,23.1,797.5,1004.87,751.94
2018,5,11,15,0,906.0,95.0,4.0,23.1,760.0,1014.22,759.97
2018,5,11,15,15,893.0,93.0,4.0,23.1,717.0,1015.22,762.27
2018,5,11,15,30,880.0,91.0,4.0,23.1,674.0,1012.4,762.23
2018,5,11,15,45,865.5,88.0,4.0,22.85,627.0,1003.14,758.76
2018,5,11,16,0,851.0,85.0,4.0,22.6,580.0,990.28,752.97
2018,5,11,16,15,831.0,81.5,3.85,22.3,530.0,980.38,748.49
2018,5,11,16,30,811.0,78.0,3.7,22.0,480.0,954.33,732.82
2018,5,11,16,45,784.0,74.5,3.6,21.7,428.0,918.14,710.25
2018,5,11,17,0,757.0,71.0,3.5,21.4,376.0,879.26,685.31
2018,5,11,17,15,716.0,66.5,3.35,20.8,323.0,822.97,647.49
2018,5,11,17,30,675.0,62.0,3.2,20.2,270.0,765.11,607.04
2018,5,11,17,45,616.5,56.5,3.05,19.65,219.0,696.63,556.44
2018,5,11,18,0,558.0,51.0,2.9,19.1,168.0,621.79,498.13
2018,5,11,18,15,465.0,43.5,2.8,18.6,123.0,515.08,411.94
2018,5,11,18,30,372.0,36.0,2.7,18.1,78.0,412.23,320.76
2018,5,11,18,45,244.0,25.5,2.6,17.65,47.5,268.03,112.39
2018,5,11,19,0,116.0,15.0,2.5,17.2,17.0,100.96,0.0
2018,5,11,19,15,58.0,7.5,2.5,17.1,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,20.5,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,41.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,154.0,18.0,2.0,14.5,28.0,14.16,0.0
2018,5,12,5,30,267.0,29.0,2.0,15.2,50.0,24.02,10.84
2018,5,12,5,45,377.5,37.5,2.0,15.9,90.5,30.89,20.76
2018,5,12,6,0,488.0,46.0,2.0,16.6,131.0,37.95,27.55
2018,5,12,6,15,557.5,52.0,2.05,17.1,180.0,42.83,32.17
2018,5,12,6,30,627.0,58.0,2.1,17.6,229.0,47.82,36.67
2018,5,12,6,45,673.5,62.5,2.15,18.1,280.5,55.72,43.56
2018,5,12,7,0,720.0,67.0,2.2,18.6,332.0,59.63,46.83
2018,5,12,7,15,753.0,70.5,2.2,19.05,384.5,62.58,49.17
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,65.5,51.44
2018,5,12,7,45,810.0,77.5,2.2,19.95,488.5,68.2,53.48
2018,5,12,8,0,834.0,81.0,2.2,20.4,540.0,70.83,55.44
2018,5,12,8,15,852.0,83.0,2.1,20.8,588.0,80.63,63.49
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,82.56,64.81
2018,5,12,8,45,883.0,87.0,1.9,21.6,680.0,84.23,65.91
2018,5,12,9,0,896.0,89.0,1.8,22.0,724.0,85.76,66.9
2018,5,12,9,15,903.0,92.0,1.7,22.25,762.5,87.52,68.14
2018,5,12,9,30,910.0,95.0,1.6,22.5,801.0,89.1,69.22
2018,5,12,9,45,911.5,100.0,1.55,22.75,833.0,104.87,67.84
2018,5,12,10,0,913.0,105.0,1.5,23.0,865.0,163.53,90.97
2018,5,12,10,15,918.5,106.0,1.55,23.15,891.5,221.02,128.87
2018,5,12,10,30,924.0,107.0,1.6,23.3,918.0,279.04,174.84
2018,5,12,10,45,928.0,107.5,1.65,23.4,938.0,336.69,223.78
2018,5,12,11,0,932.0,108.0,1.7,23.5,958.0,394.28,273.39
2018,5,12,11,15,933.5,108.5,1.8,23.5,970.0,450.61,321.84
2018,5,12,11,30,935.0,109.0,1.9,23.5,982.0,506.21,368.71
2018,5,12,11,45,935.5,109.5,2.0,23.5,987.0,560.37,413.32
2018,5,12,12,0,936.0,110.0,2.1,23.5,992.0,613.29,455.82
2018,5,12,12,15,930.0,113.0,2.2,23.4,987.5,662.63,494.83
2018,5,12,12,30,924.0,116.0,2.3,23.3,983.0,709.79,531.39
2018,5,12,12,45,911.5,122.0,2.45,23.25,969.5,752.34,564.1
2018,5,12,13,0,899.0,128.0,2.6,23.2,956.0,791.93,594.18
2018,5,12,13,15,894.5,127.0,2.7,23.0,938.0,828.95,621.08
2018,5,12,13,30,890.0,126.0,2.8,22.8,920.0,863.0,645.65
2018,5,12,13,45,883.5,124.5,2.95,22.65,895.0,891.77,666.94
2018,5,12,14,0,877.0,123.0,3.1,22.5,870.0,917.16,686.12
2018,5,12,14,15,867.5,122.0,3.15,22.2,838.0,936.83,701.29
2018,5,12,14,30,858.0,121.0,3.2,21.9,806.0,952.88,714.26
2018,5,12,14,45,846.0,119.0,3.25,21.65,768.5,961.88,722.54
2018,5,12,15,0,834.0,117.0,3.3,21.4,731.0,981.04,737.94
2018,5,12,15,15,819.0,115.0,3.3,21.4,689.0,979.79,738.58
2018,5,12,15,30,804.0,113.0,3.3,21.4,647.0,974.79,737.01
2018,5,12,15,45,785.0,110.0,3.3,20.65,600.5,960.88,731.65
2018,5,12,16,0,766.0,107.0,3.3,19.9,554.0,943.41,723.93
2018,5,12,16,15,741.0,103.5,3.25,19.45,505.0,915.83,707.97
2018,5,12,16,30,716.0,100.0,3.2,19.0,456.0,892.72,695.05
2018,5,12,16,45,683.0,95.0,3.1,18.6,405.0,849.92,667.34
2018,5,12,17,0,650.0,90.0,3.0,18.2,354.0,804.88,637.49
2018,5,12,17,15,605.0,84.5,2.85,17.7,303.5,745.57,596.14
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,685.13,552.47
2018,5,12,17,45,497.0,71.5,2.55,16.75,204.5,604.67,491.42
2018,5,12,18,0,434.0,64.0,2.4,16.3,156.0,524.69,427.94
2018,5,12,18,15,342.0,53.0,2.2,15.8,113.5,415.39,338.15
2018,5,12,18,30,250.0,42.0,2.0,15.3,71.0,317.53,251.38
2018,5,12,18,45,153.5,28.0,1.85,14.8,43.0,203.93,98.33
2018,5,12,19,0,57.0,14.0,1.7,14.3,15.0,54.85,0.0
2018,5,12,19,15,28.5,7.0,1.7,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,1.95,11.9,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.0,12.0,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.15,12.3,25.0,14.95,0.0
2018,5,13,5,30,145.0,33.0,2.3,12.6,45.0,24.73,12.17
2018,5,13,5,45,243.0,46.5,2.45,12.9,82.5,34.88,24.54
2018,5,13,6,0,341.0,60.0,2.6,13.2,120.0,45.06,34.26
2018,5,13,6,15,247.0,71.5,2.6,13.4,122.5,52.06,40.9
2018,5,13,6,30,153.0,83.0,2.6,13.6,125.0,59.69,47.87
2018,5,13,6,45,110.0,113.0,2.65,13.8,146.5,79.99,65.9
2018,5,13,7,0,67.0,143.0,2.7,14.0,168.0,99.73,83.14
2018,5,13,7,15,108.5,168.5,2.65,14.3,216.0,113.41,94.77
2018,5,13,7,30,150.0,194.0,2.6,14.6,264.0,128.86,107.75
2018,5,13,7,45,158.0,215.5,2.6,14.9,296.5,141.19,117.86
2018,5,13,8,0,166.0,237.0,2.6,15.2,329.0,153.13,127.52
2018,5,13,8,15,158.5,258.5,2.6,15.55,352.5,164.25,136.37
2018,5,13,8,30,151.0,280.0,2.6,15.9,376.0,174.89,144.73
2018,5,13,8,45,181.5,300.0,2.6,16.25,423.5,185.44,152.95
2018,5,13,9,0,212.0,320.0,2.6,16.6,471.0,195.64,160.83
2018,5,13,9,15,292.0,320.5,2.6,16.9,540.5,184.66,151.15
2018,5,13,9,30,372.0,321.0,2.6,17.2,610.0,185.56,151.44
2018,5,13,9,45,560.5,248.0,2.65,17.5,705.0,152.64,110.93
2018,5,13,10,0,749.0,175.0,2.7,17.8,800.0,176.89,109.36
2018,5,13,10,15,818.5,146.0,2.75,18.0,849.0,220.23,135.58
2018,5,13,10,30,888.0,117.0,2.8,18.2,898.0,277.82,179.81
2018,5,13,10,45,893.5,118.0,2.8,18.4,919.0,334.18,228.83
2018,5,13,11,0,899.0,119.0,2.8,18.6,940.0,390.71,278.7
2018,5,13,11,15,902.0,119.0,2.85,18.7,952.5,445.61,327.05
2018,5,13,11,30,905.0,119.0,2.9,18.8,965.0,499.97,373.95
2018,5,13,11,45,906.5,118.5,2.95,18.95,970.0,552.51,418.19
2018,5,13,12,0,908.0,118.0,3.0,19.1,975.0,603.93,460.34
2018,5,13,12,15,901.0,122.5,3.05,19.05,971.0,652.43,499.49
2018,5,13,12,30,894.0,127.0,3.1,19.0,967.0,698.8,536.12
2018,5,13,12,45,879.0,134.5,3.15,19.0,953.0,739.51,567.67
2018,5,13,13,0,864.0,142.0,3.2,19.0,939.0,777.16,596.4
2018,5,13,13,15,797.0,174.0,3.25,18.9,899.0,803.61,615.64
2018,5,13,13,30,730.0,206.0,3.3,18.8,859.0,821.34,628.41
2018,5,13,13,45,634.5,243.5,3.3,18.7,800.0,806.63,617.6
2018,5,13,14,0,539.0,281.0,3.3,18.6,741.0,779.2,597.77
2018,5,13,14,15,685.0,206.0,3.35,18.45,768.5,873.05,669.61
2018,5,13,14,30,831.0,131.0,3.4,18.3,796.0,951.36,725.03
2018,5,13,14,45,821.0,128.5,3.4,18.15,760.0,961.75,733.21
