Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,0,811.0,126.0,3.4,18.0,724.0,968.43,739.6
2018,5,13,15,15,796.0,123.0,3.4,18.0,682.0,965.85,739.41
2018,5,13,15,30,781.0,120.0,3.4,18.0,640.0,959.54,736.89
2018,5,13,15,45,764.5,116.0,3.4,17.5,595.0,946.95,731.54
2018,5,13,16,0,748.0,112.0,3.4,17.0,550.0,930.84,723.84
2018,5,13,16,15,725.0,107.0,3.35,16.7,501.5,911.0,712.65
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,881.12,694.22
2018,5,13,16,45,671.5,97.0,3.3,16.1,403.0,840.97,668.41
2018,5,13,17,0,641.0,92.0,3.3,15.8,353.0,798.56,640.33
2018,5,13,17,15,597.0,85.5,3.25,15.4,302.5,739.04,598.49
2018,5,13,17,30,553.0,79.0,3.2,15.0,252.0,678.46,554.31
2018,5,13,17,45,492.0,71.5,3.15,14.65,204.5,600.08,494.13
2018,5,13,18,0,431.0,64.0,3.1,14.3,157.0,522.17,431.47
2018,5,13,18,15,341.5,53.5,2.95,13.95,115.0,415.38,342.36
2018,5,13,18,30,252.0,43.0,2.8,13.6,73.0,320.35,257.13
2018,5,13,18,45,156.5,28.5,2.7,13.25,44.5,208.41,112.42
2018,5,13,19,0,61.0,14.0,2.6,12.9,16.0,57.94,0.0
2018,5,13,19,15,30.5,7.0,2.6,12.8,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.2,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.15,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,5.3,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,8.72,1.96
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,12.15,5.2
2018,5,14,6,15,0.0,21.5,2.35,12.2,21.5,16.35,9.1
2018,5,14,6,30,0.0,27.0,2.3,12.5,27.0,20.56,12.95
2018,5,14,6,45,0.0,38.0,2.3,12.75,38.0,29.0,20.56
2018,5,14,7,0,0.0,49.0,2.3,13.0,49.0,37.48,28.1
2018,5,14,7,15,0.0,55.0,2.3,13.35,55.0,42.11,32.12
2018,5,14,7,30,0.0,61.0,2.3,13.7,61.0,46.77,36.08
2018,5,14,7,45,0.0,65.5,2.3,14.05,65.5,50.27,38.99
2018,5,14,8,0,0.0,70.0,2.3,14.4,70.0,53.78,41.87
2018,5,14,8,15,0.0,85.5,2.3,14.7,85.5,65.83,52.2
2018,5,14,8,30,0.0,101.0,2.3,15.0,101.0,77.53,62.09
2018,5,14,8,45,0.0,120.0,2.35,15.35,120.0,91.25,73.63
2018,5,14,9,0,0.0,139.0,2.4,15.7,139.0,104.76,84.86
2018,5,14,9,15,1.5,152.5,2.5,15.95,153.5,114.33,92.7
2018,5,14,9,30,3.0,166.0,2.6,16.2,168.0,123.81,100.43
2018,5,14,9,45,7.5,202.0,2.65,16.5,208.0,148.69,115.54
2018,5,14,10,0,12.0,238.0,2.7,16.8,248.0,174.61,135.49
2018,5,14,10,15,15.5,268.5,2.8,16.95,282.0,197.53,153.1
2018,5,14,10,30,19.0,299.0,2.9,17.1,316.0,221.24,171.33
2018,5,14,10,45,20.5,311.0,3.0,17.3,329.5,232.94,180.24
2018,5,14,11,0,22.0,323.0,3.1,17.5,343.0,245.02,189.52
2018,5,14,11,15,33.5,358.5,3.15,17.55,389.5,269.79,208.54
2018,5,14,11,30,45.0,394.0,3.2,17.6,436.0,305.99,236.4
2018,5,14,11,45,66.0,422.0,3.25,17.7,484.0,344.64,265.99
2018,5,14,12,0,87.0,450.0,3.3,17.8,532.0,386.83,298.23
2018,5,14,12,15,124.5,459.0,3.35,17.75,576.0,430.72,332.06
2018,5,14,12,30,162.0,468.0,3.4,17.7,620.0,478.92,369.12
2018,5,14,12,45,202.5,460.0,3.45,17.7,648.5,519.58,400.62
2018,5,14,13,0,243.0,452.0,3.5,17.7,677.0,571.9,440.59
2018,5,14,13,15,280.0,427.5,3.5,17.6,682.0,603.01,465.12
2018,5,14,13,30,317.0,403.0,3.5,17.5,687.0,634.39,490.01
2018,5,14,13,45,438.5,335.0,3.55,17.45,716.0,714.88,552.6
2018,5,14,14,0,560.0,267.0,3.6,17.4,745.0,784.91,607.23
2018,5,14,14,15,693.5,199.5,3.6,17.25,770.0,874.68,675.23
2018,5,14,14,30,827.0,132.0,3.6,17.1,795.0,948.77,727.78
2018,5,14,14,45,817.0,129.0,3.6,16.95,759.0,958.52,735.64
2018,5,14,15,0,807.0,126.0,3.6,16.8,723.0,964.56,741.64
2018,5,14,15,15,792.5,123.5,3.6,16.8,681.5,962.97,742.12
2018,5,14,15,30,778.0,121.0,3.6,16.8,640.0,957.69,740.27
2018,5,14,15,45,761.0,117.5,3.6,16.4,595.5,945.13,734.59
2018,5,14,16,0,744.0,114.0,3.6,16.0,551.0,936.36,731.72
2018,5,14,16,15,721.5,109.0,3.6,15.65,502.5,910.01,716.23
2018,5,14,16,30,699.0,104.0,3.6,15.3,454.0,880.68,698.52
2018,5,14,16,45,668.5,99.0,3.6,15.0,404.5,840.56,672.47
2018,5,14,17,0,638.0,94.0,3.6,14.7,355.0,798.16,644.14
2018,5,14,17,15,594.5,88.0,3.6,14.35,305.0,739.79,602.94
2018,5,14,17,30,551.0,82.0,3.6,14.0,255.0,680.26,559.3
2018,5,14,17,45,490.5,73.5,3.55,13.65,207.0,601.06,498.06
2018,5,14,18,0,430.0,65.0,3.5,13.3,159.0,522.45,434.44
2018,5,14,18,15,341.5,54.5,3.4,13.0,117.0,416.65,345.63
2018,5,14,18,30,253.0,44.0,3.3,12.7,75.0,322.33,260.87
2018,5,14,18,45,157.5,29.5,3.2,12.4,46.0,212.24,124.19
2018,5,14,19,0,62.0,15.0,3.1,12.1,17.0,59.52,0.0
2018,5,14,19,15,31.0,7.5,3.1,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.2,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.3,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.0,2.1,11.7,5.0,3.93,0.0
2018,5,15,5,30,0.0,9.0,2.2,12.1,9.0,6.82,0.0
2018,5,15,5,45,0.0,15.0,2.3,12.45,15.0,11.39,4.29
2018,5,15,6,0,0.0,21.0,2.4,12.8,21.0,15.97,8.58
2018,5,15,6,15,0.0,31.5,2.4,13.1,31.5,24.01,15.93
2018,5,15,6,30,0.0,42.0,2.4,13.4,42.0,32.08,23.24
2018,5,15,6,45,3.0,72.0,2.35,13.65,73.0,54.83,43.58
2018,5,15,7,0,6.0,102.0,2.3,13.9,104.0,75.98,62.22
2018,5,15,7,15,11.0,132.0,2.25,14.2,136.5,96.6,80.08
2018,5,15,7,30,16.0,162.0,2.2,14.5,169.0,116.77,97.26
2018,5,15,7,45,21.0,182.5,2.2,14.75,193.0,130.83,108.94
2018,5,15,8,0,26.0,203.0,2.2,15.0,217.0,144.76,120.38
2018,5,15,8,15,34.5,229.0,2.2,15.3,249.5,153.29,127.08
2018,5,15,8,30,43.0,255.0,2.2,15.6,282.0,168.14,139.08
2018,5,15,8,45,39.5,267.5,2.2,15.9,294.0,175.37,144.57
2018,5,15,9,0,36.0,280.0,2.2,16.2,306.0,182.37,149.86
2018,5,15,9,15,56.5,312.5,2.25,16.45,355.5,199.8,163.84
2018,5,15,9,30,77.0,345.0,2.3,16.7,405.0,216.52,177.09
2018,5,15,9,45,122.5,374.0,2.4,16.95,474.5,220.52,170.08
2018,5,15,10,0,168.0,403.0,2.5,17.2,544.0,254.39,191.62
2018,5,15,10,15,195.5,415.0,2.55,17.35,584.0,283.73,211.75
2018,5,15,10,30,223.0,427.0,2.6,17.5,624.0,316.73,236.17
2018,5,15,10,45,217.5,437.0,2.7,17.7,632.5,342.84,257.41
2018,5,15,11,0,212.0,447.0,2.8,17.9,641.0,368.69,278.59
2018,5,15,11,15,195.5,455.0,2.9,18.0,636.0,388.71,295.5
2018,5,15,11,30,179.0,463.0,3.0,18.1,631.0,407.2,310.86
2018,5,15,11,45,246.0,437.0,3.1,18.2,669.0,440.38,336.88
2018,5,15,12,0,313.0,411.0,3.2,18.3,707.0,485.31,372.05
2018,5,15,12,15,416.0,366.5,3.25,18.3,759.0,545.7,419.2
2018,5,15,12,30,519.0,322.0,3.3,18.3,811.0,613.66,471.86
2018,5,15,12,45,698.0,225.5,3.4,18.3,876.0,699.36,538.74
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,777.45,600.23
2018,5,15,13,15,720.5,208.0,3.55,18.2,867.0,779.76,600.14
2018,5,15,13,30,564.0,287.0,3.6,18.1,793.0,751.66,578.53
2018,5,15,13,45,626.0,247.5,3.65,18.0,795.0,803.1,618.68
2018,5,15,14,0,688.0,208.0,3.7,17.9,797.0,850.87,655.68
2018,5,15,14,15,766.0,164.5,3.7,17.7,798.0,898.8,690.99
2018,5,15,14,30,844.0,121.0,3.7,17.5,799.0,940.03,720.99
2018,5,15,14,45,835.0,118.5,3.75,17.3,763.5,951.03,730.45
2018,5,15,15,0,826.0,116.0,3.8,17.1,728.0,972.3,747.47
2018,5,15,15,15,812.0,113.5,3.8,17.1,686.5,971.28,748.24
2018,5,15,15,30,798.0,111.0,3.8,17.1,645.0,966.56,746.78
2018,5,15,15,45,783.0,107.0,3.75,16.6,600.5,955.46,742.11
2018,5,15,16,0,768.0,103.0,3.7,16.1,556.0,940.86,735.09
2018,5,15,16,15,748.0,98.5,3.7,15.8,508.5,917.19,721.43
2018,5,15,16,30,728.0,94.0,3.7,15.5,461.0,890.39,705.43
2018,5,15,16,45,701.5,89.0,3.65,15.2,411.5,860.41,686.59
2018,5,15,17,0,675.0,84.0,3.6,14.9,362.0,821.64,660.83
2018,5,15,17,15,636.5,78.0,3.55,14.65,312.0,767.71,622.84
2018,5,15,17,30,598.0,72.0,3.5,14.4,262.0,712.55,582.57
2018,5,15,17,45,544.5,65.0,3.45,14.15,214.0,641.19,527.89
2018,5,15,18,0,491.0,58.0,3.4,13.9,166.0,570.23,470.81
2018,5,15,18,15,333.5,51.0,3.25,13.65,116.0,403.3,333.95
2018,5,15,18,30,176.0,44.0,3.1,13.4,66.0,256.61,207.03
2018,5,15,18,45,92.5,27.0,2.95,13.2,38.0,137.26,83.41
2018,5,15,19,0,9.0,10.0,2.8,13.0,10.0,14.8,0.0
2018,5,15,19,15,4.5,5.0,2.7,12.85,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.25,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,5.51,0.0
2018,5,16,5,15,134.0,20.5,2.3,12.0,30.5,16.13,0.0
2018,5,16,5,30,232.0,34.0,2.4,12.4,54.0,25.79,14.37
2018,5,16,5,45,335.0,43.0,2.55,12.85,93.5,35.07,24.89
2018,5,16,6,0,438.0,52.0,2.7,13.3,133.0,42.26,31.85
2018,5,16,6,15,506.5,59.5,2.7,13.6,181.0,48.05,37.34
2018,5,16,6,30,575.0,67.0,2.7,13.9,229.0,53.86,42.64
2018,5,16,6,45,623.5,72.5,2.7,14.15,280.0,57.95,46.25
2018,5,16,7,0,672.0,78.0,2.7,14.4,331.0,62.04,49.75
2018,5,16,7,15,705.5,82.5,2.65,14.7,382.5,65.17,52.31
2018,5,16,7,30,739.0,87.0,2.6,15.0,434.0,73.84,59.68
2018,5,16,7,45,764.5,90.0,2.6,15.3,484.0,75.81,61.12
2018,5,16,8,0,790.0,93.0,2.6,15.6,534.0,77.75,62.52
2018,5,16,8,15,808.5,96.0,2.6,15.85,581.5,79.46,63.72
2018,5,16,8,30,827.0,99.0,2.6,16.1,629.0,81.07,64.85
2018,5,16,8,45,841.5,101.5,2.6,16.35,673.0,91.43,73.48
2018,5,16,9,0,856.0,104.0,2.6,16.6,717.0,92.97,74.52
2018,5,16,9,15,727.5,166.5,2.65,16.8,707.0,104.8,84.33
2018,5,16,9,30,599.0,229.0,2.7,17.0,697.0,131.44,106.54
2018,5,16,9,45,501.0,276.0,2.75,17.2,679.0,165.74,120.87
2018,5,16,10,0,403.0,323.0,2.8,17.4,661.0,214.75,151.81
2018,5,16,10,15,419.5,329.0,2.85,17.5,690.5,252.89,178.4
2018,5,16,10,30,436.0,335.0,2.9,17.6,720.0,293.46,210.23
2018,5,16,10,45,412.0,355.0,2.95,17.75,725.5,332.43,243.65
2018,5,16,11,0,388.0,375.0,3.0,17.9,731.0,369.57,275.57
2018,5,16,11,15,444.0,355.5,2.95,17.95,768.0,413.82,311.03
2018,5,16,11,30,500.0,336.0,2.9,18.0,805.0,463.11,350.48
2018,5,16,11,45,633.5,270.0,2.85,18.05,868.0,521.15,396.41
2018,5,16,12,0,767.0,204.0,2.8,18.1,931.0,590.94,451.25
2018,5,16,12,15,673.0,252.5,2.8,18.1,889.0,618.99,473.66
2018,5,16,12,30,579.0,301.0,2.8,18.1,847.0,635.1,486.38
2018,5,16,12,45,405.5,372.5,2.8,18.15,753.0,607.54,465.3
2018,5,16,13,0,232.0,444.0,2.8,18.2,659.0,548.03,419.94
2018,5,16,13,15,218.5,441.0,2.85,18.2,640.5,554.05,425.39
2018,5,16,13,30,205.0,438.0,2.9,18.2,622.0,558.14,428.97
2018,5,16,13,45,245.5,392.5,3.0,18.15,607.0,584.59,450.76
2018,5,16,14,0,286.0,347.0,3.1,18.1,592.0,595.77,461.67
2018,5,16,14,15,321.5,312.5,3.15,18.0,578.5,611.63,475.91
2018,5,16,14,30,357.0,278.0,3.2,17.9,565.0,648.51,505.18
2018,5,16,14,45,336.5,290.0,3.2,17.8,551.0,633.12,494.67
2018,5,16,15,0,316.0,302.0,3.2,17.7,537.0,638.75,499.42
2018,5,16,15,15,324.0,284.0,3.2,17.7,513.0,639.05,501.38
2018,5,16,15,30,332.0,266.0,3.2,17.7,489.0,637.48,502.11
2018,5,16,15,45,442.0,215.5,3.25,17.3,490.5,727.02,573.49
2018,5,16,16,0,552.0,165.0,3.3,16.9,492.0,787.68,622.62
2018,5,16,16,15,642.0,131.0,3.25,16.65,479.5,855.86,673.72
2018,5,16,16,30,732.0,97.0,3.2,16.4,467.0,904.94,710.72
2018,5,16,16,45,704.0,92.0,3.2,16.15,417.0,867.01,686.02
2018,5,16,17,0,676.0,87.0,3.2,15.9,367.0,826.73,659.74
2018,5,16,17,15,636.0,81.5,3.15,15.55,316.5,771.98,621.84
2018,5,16,17,30,596.0,76.0,3.1,15.2,266.0,715.98,581.63
2018,5,16,17,45,539.5,69.0,3.05,14.9,217.5,641.7,525.38
2018,5,16,18,0,483.0,62.0,3.0,14.6,169.0,567.76,466.66
2018,5,16,18,15,396.5,52.5,2.9,14.2,125.5,465.43,382.36
2018,5,16,18,30,310.0,43.0,2.8,13.8,82.0,367.56,296.8
2018,5,16,18,45,203.0,30.0,2.65,13.45,51.0,252.2,163.72
2018,5,16,19,0,96.0,17.0,2.5,13.1,20.0,87.33,0.0
2018,5,16,19,15,48.0,8.5,2.45,12.9,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.35,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,5.51,0.0
2018,5,17,5,15,117.5,21.0,2.35,11.95,30.0,15.86,0.0
2018,5,17,5,30,204.0,35.0,2.5,12.4,53.0,26.41,15.18
2018,5,17,5,45,299.5,45.5,2.6,12.8,91.5,34.53,24.47
2018,5,17,6,0,395.0,56.0,2.7,13.2,130.0,45.11,34.42
2018,5,17,6,15,461.5,64.5,2.75,13.5,176.5,51.47,40.41
2018,5,17,6,30,528.0,73.0,2.8,13.8,223.0,57.8,46.17
2018,5,17,6,45,575.0,79.0,2.85,14.15,272.0,61.98,49.83
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,66.14,53.36
2018,5,17,7,15,656.0,89.5,2.9,14.8,370.5,69.01,55.66
2018,5,17,7,30,690.0,94.0,2.9,15.1,420.0,71.84,57.9
2018,5,17,7,45,716.0,98.0,2.9,15.4,469.0,74.13,59.62
2018,5,17,8,0,742.0,102.0,2.9,15.7,518.0,82.67,66.76
2018,5,17,8,15,762.5,105.0,2.85,16.0,564.5,84.13,67.71
2018,5,17,8,30,783.0,108.0,2.8,16.3,611.0,85.51,68.61
2018,5,17,8,45,799.5,110.0,2.75,16.6,654.0,86.09,68.83
2018,5,17,9,0,816.0,112.0,2.7,16.9,697.0,86.6,69.01
2018,5,17,9,15,826.5,114.0,2.7,17.1,734.5,96.88,77.52
2018,5,17,9,30,837.0,116.0,2.7,17.3,772.0,97.53,77.84
2018,5,17,9,45,845.5,118.0,2.7,17.55,804.5,117.41,76.07
2018,5,17,10,0,854.0,120.0,2.7,17.8,837.0,171.22,100.01
2018,5,17,10,15,860.0,122.0,2.75,18.0,863.5,225.7,138.07
2018,5,17,10,30,866.0,124.0,2.8,18.2,890.0,280.83,183.34
2018,5,17,10,45,870.0,124.5,2.85,18.4,909.0,335.0,230.73
2018,5,17,11,0,874.0,125.0,2.9,18.6,928.0,389.16,278.72
2018,5,17,11,15,876.5,126.5,2.95,18.75,941.0,443.16,326.13
2018,5,17,11,30,879.0,128.0,3.0,18.9,954.0,496.67,372.11
2018,5,17,11,45,880.0,128.0,3.1,19.05,959.0,547.81,415.26
2018,5,17,12,0,881.0,128.0,3.2,19.2,964.0,597.89,456.46
2018,5,17,12,15,882.5,126.5,3.3,19.2,962.0,645.96,495.44
2018,5,17,12,30,884.0,125.0,3.4,19.2,960.0,692.49,532.43
2018,5,17,12,45,886.0,122.0,3.5,19.2,951.5,736.43,566.85
2018,5,17,13,0,888.0,119.0,3.6,19.2,943.0,778.26,599.21
2018,5,17,13,15,884.0,118.0,3.7,19.1,926.0,814.67,625.89
2018,5,17,13,30,880.0,117.0,3.8,19.0,909.0,848.2,650.51
2018,5,17,13,45,875.0,116.0,3.9,18.9,885.5,877.85,672.48
2018,5,17,14,0,870.0,115.0,4.0,18.8,862.0,904.31,692.33
2018,5,17,14,15,862.5,113.0,4.05,18.65,831.5,924.2,707.61
2018,5,17,14,30,855.0,111.0,4.1,18.5,801.0,940.56,720.65
2018,5,17,14,45,845.5,109.0,4.2,18.3,765.0,951.46,730.49
2018,5,17,15,0,836.0,107.0,4.3,18.1,729.0,958.76,738.06
2018,5,17,15,15,822.5,105.0,4.3,18.1,688.0,958.51,739.45
2018,5,17,15,30,809.0,103.0,4.3,18.1,647.0,968.26,748.07
2018,5,17,15,45,793.0,100.0,4.3,17.65,602.5,957.26,743.51
2018,5,17,16,0,777.0,97.0,4.3,17.2,558.0,942.78,736.73
2018,5,17,16,15,755.0,93.5,4.3,16.95,510.0,918.24,722.17
2018,5,17,16,30,733.0,90.0,4.3,16.7,462.0,890.61,705.41
2018,5,17,16,45,703.0,86.0,4.3,16.4,412.0,857.67,684.64
2018,5,17,17,0,673.0,82.0,4.3,16.1,362.0,816.79,657.5
2018,5,17,17,15,632.0,77.5,4.25,15.75,312.5,762.55,619.29
2018,5,17,17,30,591.0,73.0,4.2,15.4,263.0,707.17,578.88
2018,5,17,17,45,533.0,67.0,4.15,15.1,215.5,633.08,522.04
2018,5,17,18,0,475.0,61.0,4.1,14.8,168.0,559.43,462.87
2018,5,17,18,15,389.0,52.0,4.0,14.5,125.0,458.53,378.8
2018,5,17,18,30,303.0,43.0,3.9,14.2,82.0,361.08,293.2
2018,5,17,18,45,196.5,30.0,3.8,13.9,51.0,247.96,167.14
2018,5,17,19,0,90.0,17.0,3.7,13.6,20.0,82.74,0.0
2018,5,17,19,15,45.0,8.5,3.65,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,13.0,3.5,2.7,12.25,3.5,0.0,0.0
2018,5,18,5,0,26.0,7.0,2.8,12.3,7.0,5.51,0.0
2018,5,18,5,15,46.0,14.5,2.9,12.55,17.5,11.12,0.0
2018,5,18,5,30,66.0,22.0,3.0,12.8,28.0,16.87,7.82
2018,5,18,5,45,45.5,27.0,3.1,13.05,32.5,21.2,12.87
2018,5,18,6,0,25.0,32.0,3.2,13.3,37.0,25.32,16.89
2018,5,18,6,15,12.5,44.0,3.2,13.55,46.5,34.19,25.01
2018,5,18,6,30,0.0,56.0,3.2,13.8,56.0,42.89,32.87
2018,5,18,6,45,2.5,80.0,3.2,14.05,81.0,60.42,48.47
2018,5,18,7,0,5.0,104.0,3.2,14.3,106.0,77.4,63.36
2018,5,18,7,15,5.5,125.0,3.1,14.55,127.5,92.12,76.04
2018,5,18,7,30,6.0,146.0,3.0,14.8,149.0,106.66,88.39
2018,5,18,7,45,4.5,155.5,2.95,15.1,158.0,113.7,94.06
2018,5,18,8,0,3.0,165.0,2.9,15.4,167.0,120.65,99.6
2018,5,18,8,15,5.5,181.0,2.85,15.7,184.5,131.79,108.69
2018,5,18,8,30,8.0,197.0,2.8,16.0,202.0,142.83,117.6
2018,5,18,8,45,12.0,219.0,2.75,16.25,227.5,157.57,129.58
2018,5,18,9,0,16.0,241.0,2.7,16.5,253.0,172.1,141.27
2018,5,18,9,15,38.0,285.5,2.65,16.8,315.0,185.78,152.13
2018,5,18,9,30,60.0,330.0,2.6,17.1,377.0,208.95,170.73
2018,5,18,9,45,91.0,362.5,2.6,17.35,437.5,230.24,177.81
2018,5,18,10,0,122.0,395.0,2.6,17.6,498.0,246.56,186.86
2018,5,18,10,15,126.5,396.5,2.65,17.8,506.0,263.82,199.05
2018,5,18,10,30,131.0,398.0,2.7,18.0,514.0,281.42,212.5
2018,5,18,10,45,127.0,400.5,2.7,18.2,515.0,297.52,225.52
2018,5,18,11,0,123.0,403.0,2.7,18.4,516.0,313.18,238.28
2018,5,18,11,15,127.0,409.5,2.8,18.5,527.5,334.14,255.03
2018,5,18,11,30,131.0,416.0,2.9,18.6,539.0,355.87,272.29
2018,5,18,11,45,160.5,431.5,2.95,18.7,583.5,397.44,304.24
2018,5,18,12,0,190.0,447.0,3.0,18.8,628.0,442.87,338.94
2018,5,18,12,15,209.5,446.0,3.1,18.8,645.0,473.85,363.06
2018,5,18,12,30,229.0,445.0,3.2,18.8,662.0,506.25,388.23
2018,5,18,12,45,297.0,427.0,3.3,18.75,705.0,567.25,435.19
2018,5,18,13,0,365.0,409.0,3.4,18.7,748.0,628.62,482.14
2018,5,18,13,15,398.5,388.5,3.45,18.6,752.5,673.77,516.48
2018,5,18,13,30,432.0,368.0,3.5,18.5,757.0,711.83,545.83
2018,5,18,13,45,476.5,337.5,3.55,18.4,756.0,750.13,575.75
2018,5,18,14,0,521.0,307.0,3.6,18.3,755.0,787.46,604.98
2018,5,18,14,15,574.5,273.5,3.6,18.15,751.5,828.78,637.17
2018,5,18,14,30,628.0,240.0,3.6,18.0,748.0,875.67,673.04
2018,5,18,14,45,666.5,208.0,3.65,17.85,725.0,902.74,695.0
2018,5,18,15,0,705.0,176.0,3.7,17.7,702.0,925.81,713.0
2018,5,18,15,15,735.0,151.0,3.7,17.7,672.0,943.65,726.84
2018,5,18,15,30,765.0,126.0,3.7,17.7,642.0,950.09,732.94
2018,5,18,15,45,754.0,119.0,3.85,17.25,598.0,939.69,729.7
2018,5,18,16,0,743.0,112.0,4.0,16.8,554.0,925.78,724.13
2018,5,18,16,15,738.5,103.0,4.05,16.5,511.0,912.84,718.27
2018,5,18,16,30,734.0,94.0,4.1,16.2,468.0,896.53,709.96
2018,5,18,16,45,704.5,90.0,4.15,15.9,418.0,864.7,690.19
2018,5,18,17,0,675.0,86.0,4.2,15.6,368.0,824.3,663.66
2018,5,18,17,15,633.0,81.5,4.2,15.25,318.0,769.0,625.0
2018,5,18,17,30,591.0,77.0,4.2,14.9,268.0,712.5,584.01
2018,5,18,17,45,532.0,70.0,4.15,14.55,219.0,636.01,525.42
2018,5,18,18,0,473.0,63.0,4.1,14.2,170.0,560.01,464.51
2018,5,18,18,15,385.5,54.0,4.05,13.9,127.0,457.6,379.27
2018,5,18,18,30,298.0,45.0,4.0,13.6,84.0,359.89,293.62
2018,5,18,18,45,190.5,31.5,3.9,13.3,52.5,247.2,171.92
2018,5,18,19,0,83.0,18.0,3.8,13.0,21.0,78.17,0.0
2018,5,18,19,15,41.5,9.0,3.8,12.85,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,45,11.0,4.0,4.3,11.85,4.0,0.0,0.0
2018,5,19,5,0,22.0,8.0,4.3,11.9,8.0,6.29,0.0
2018,5,19,5,15,93.0,22.0,4.35,12.05,30.0,16.42,0.0
2018,5,19,5,30,164.0,36.0,4.4,12.2,52.0,26.98,16.14
2018,5,19,5,45,241.0,47.5,4.4,12.35,86.0,35.6,25.52
2018,5,19,6,0,318.0,59.0,4.4,12.5,120.0,44.22,33.75
2018,5,19,6,15,393.0,71.5,4.45,12.7,169.0,53.47,42.34
2018,5,19,6,30,468.0,84.0,4.5,12.9,218.0,62.67,50.69
2018,5,19,6,45,530.0,91.0,4.5,13.1,271.0,70.13,57.3
2018,5,19,7,0,592.0,98.0,4.5,13.3,324.0,74.86,61.36
2018,5,19,7,15,630.5,103.0,4.5,13.6,375.0,77.77,63.68
2018,5,19,7,30,669.0,108.0,4.5,13.9,426.0,80.65,65.93
2018,5,19,7,45,699.0,112.0,4.5,14.25,476.5,82.66,67.36
2018,5,19,8,0,729.0,116.0,4.5,14.6,527.0,84.62,68.75
2018,5,19,8,15,750.5,119.5,4.5,14.85,574.0,86.0,69.66
2018,5,19,8,30,772.0,123.0,4.5,15.1,621.0,94.69,76.89
2018,5,19,8,45,788.5,125.5,4.5,15.4,664.5,95.2,77.02
2018,5,19,9,0,805.0,128.0,4.5,15.7,708.0,95.64,77.11
2018,5,19,9,15,819.5,129.5,4.5,15.9,747.5,95.37,76.64
2018,5,19,9,30,834.0,131.0,4.5,16.1,787.0,95.06,76.16
2018,5,19,9,45,846.0,131.0,4.5,16.35,820.5,116.31,74.35
2018,5,19,10,0,858.0,131.0,4.5,16.6,854.0,179.28,106.61
2018,5,19,10,15,863.0,134.0,4.55,16.75,880.5,234.35,145.92
2018,5,19,10,30,868.0,137.0,4.6,16.9,907.0,289.99,192.32
2018,5,19,10,45,870.0,140.0,4.65,17.1,926.5,345.13,241.19
2018,5,19,11,0,872.0,143.0,4.7,17.3,946.0,400.13,290.56
2018,5,19,11,15,872.5,145.0,4.75,17.3,958.0,453.67,338.57
2018,5,19,11,30,873.0,147.0,4.8,17.3,970.0,506.57,385.15
2018,5,19,11,45,869.0,150.5,4.8,17.35,973.5,557.28,428.76
2018,5,19,12,0,865.0,154.0,4.8,17.4,977.0,606.64,470.13
2018,5,19,12,15,865.5,154.0,4.85,17.4,975.5,654.97,509.95
2018,5,19,12,30,866.0,154.0,4.9,17.4,974.0,701.85,547.81
2018,5,19,12,45,865.5,153.0,4.9,17.35,965.5,745.59,582.54
2018,5,19,13,0,865.0,152.0,4.9,17.3,957.0,787.22,615.1
2018,5,19,13,15,860.5,151.0,4.9,17.25,939.5,823.33,642.59
2018,5,19,13,30,856.0,150.0,4.9,17.2,922.0,856.59,667.0
2018,5,19,13,45,849.5,148.5,4.95,17.15,897.5,898.38,697.84
2018,5,19,14,0,843.0,147.0,5.0,17.1,873.0,923.83,717.0
2018,5,19,14,15,832.5,146.0,5.0,16.95,842.0,942.63,731.59
2018,5,19,14,30,822.0,145.0,5.0,16.8,811.0,957.73,743.74
2018,5,19,14,45,808.0,144.0,5.0,16.7,773.5,965.74,750.92
2018,5,19,15,0,794.0,143.0,5.0,16.6,736.0,969.95,755.62
2018,5,19,15,15,778.5,140.0,5.0,16.6,694.5,966.79,754.99
2018,5,19,15,30,763.0,137.0,5.0,16.6,653.0,968.18,757.82
2018,5,19,15,45,737.0,136.5,5.0,16.25,606.5,950.53,748.17
2018,5,19,16,0,711.0,136.0,5.0,15.9,560.0,929.41,736.15
2018,5,19,16,15,679.0,131.5,5.0,15.55,509.0,894.17,713.75
2018,5,19,16,30,647.0,127.0,5.0,15.2,458.0,856.0,688.93
2018,5,19,16,45,607.0,123.5,4.95,14.9,408.0,808.22,656.02
2018,5,19,17,0,567.0,120.0,4.9,14.6,358.0,758.07,620.62
2018,5,19,17,15,518.5,113.5,4.85,14.25,309.0,687.19,568.27
2018,5,19,17,30,470.0,107.0,4.8,13.9,260.0,625.99,521.92
2018,5,19,17,45,404.5,96.5,4.8,13.5,212.0,543.93,457.17
2018,5,19,18,0,339.0,86.0,4.8,13.1,164.0,463.86,391.0
2018,5,19,18,15,218.5,67.0,4.7,12.9,112.5,306.91,257.8
2018,5,19,18,30,98.0,48.0,4.6,12.7,61.0,158.62,128.82
2018,5,19,18,45,54.0,31.0,4.5,12.45,37.5,100.32,68.87
2018,5,19,19,0,10.0,14.0,4.4,12.2,14.0,18.73,0.0
2018,5,19,19,15,5.0,7.0,4.35,12.15,7.0,5.51,0.0
2018,5,19,19,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.1,11.85,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.1,11.9,6.0,4.72,0.0
2018,5,20,5,15,12.0,16.5,4.1,12.0,17.5,12.67,0.0
2018,5,20,5,30,17.0,27.0,4.1,12.1,29.0,20.65,11.19
2018,5,20,5,45,83.0,47.0,4.15,12.2,62.5,35.0,25.05
2018,5,20,6,0,149.0,67.0,4.2,12.3,96.0,48.66,37.75
2018,5,20,6,15,133.0,83.5,4.2,12.45,115.0,60.6,48.75
2018,5,20,6,30,117.0,100.0,4.2,12.6,134.0,71.58,58.71
2018,5,20,6,45,141.0,125.0,4.2,12.75,173.5,87.71,73.04
2018,5,20,7,0,165.0,150.0,4.2,12.9,213.0,103.42,86.75
2018,5,20,7,15,245.0,163.5,4.15,13.0,272.5,109.94,92.19
2018,5,20,7,30,325.0,177.0,4.1,13.1,332.0,119.01,99.8
2018,5,20,7,45,315.5,202.5,4.05,13.2,366.5,132.61,111.25
2018,5,20,8,0,306.0,228.0,4.0,13.3,401.0,145.47,121.94
2018,5,20,8,15,340.0,241.5,4.0,13.45,449.0,152.58,127.58
2018,5,20,8,30,374.0,255.0,4.0,13.6,497.0,159.43,132.98
2018,5,20,8,45,374.5,274.0,3.95,13.7,530.5,167.74,139.63
2018,5,20,9,0,375.0,293.0,3.9,13.8,564.0,175.53,145.82
2018,5,20,9,15,465.0,272.5,3.9,14.0,626.5,154.71,127.76
2018,5,20,9,30,555.0,252.0,3.9,14.2,689.0,144.78,119.03
2018,5,20,9,45,654.5,215.5,3.9,14.4,752.0,142.13,98.86
2018,5,20,10,0,754.0,179.0,3.9,14.6,815.0,186.43,116.95
2018,5,20,10,15,676.0,235.0,3.9,14.9,818.5,244.95,163.2
2018,5,20,10,30,598.0,291.0,3.9,15.2,822.0,304.6,215.17
2018,5,20,10,45,631.0,274.0,3.95,15.45,845.5,346.91,250.96
2018,5,20,11,0,664.0,257.0,4.0,15.7,869.0,392.68,290.43
2018,5,20,11,15,580.0,303.0,4.05,16.0,843.0,432.62,327.11
2018,5,20,11,30,496.0,349.0,4.1,16.3,817.0,470.59,360.21
2018,5,20,11,45,473.5,372.0,4.15,16.55,820.5,512.04,394.09
2018,5,20,12,0,451.0,395.0,4.2,16.8,824.0,551.78,425.65
2018,5,20,12,15,471.5,388.0,4.25,16.9,836.0,595.61,460.25
2018,5,20,12,30,492.0,381.0,4.3,17.0,848.0,640.15,494.94
2018,5,20,12,45,461.0,386.0,4.4,17.1,820.0,657.4,508.8
2018,5,20,13,0,430.0,391.0,4.5,17.2,792.0,670.72,519.55
2018,5,20,13,15,416.5,387.0,4.55,17.05,769.5,686.86,532.83
2018,5,20,13,30,403.0,383.0,4.6,16.9,747.0,700.06,543.84
2018,5,20,13,45,436.5,359.0,4.65,16.7,743.5,734.04,571.3
2018,5,20,14,0,470.0,335.0,4.7,16.5,740.0,766.96,597.95
2018,5,20,14,15,419.0,340.0,4.75,16.2,691.5,746.9,584.15
2018,5,20,14,30,368.0,345.0,4.8,15.9,643.0,703.95,553.89
2018,5,20,14,45,402.0,314.5,4.85,15.55,627.0,742.76,585.93
2018,5,20,15,0,436.0,284.0,4.9,15.2,611.0,761.03,603.0
2018,5,20,15,15,402.5,276.0,4.9,15.2,564.5,732.05,582.28
2018,5,20,15,30,369.0,268.0,4.9,15.2,518.0,676.55,542.23
2018,5,20,15,45,298.0,262.5,4.85,14.6,455.5,607.06,490.38
2018,5,20,16,0,227.0,257.0,4.8,14.0,393.0,510.87,416.9
2018,5,20,16,15,178.0,236.5,4.75,13.85,337.5,443.29,364.08
2018,5,20,16,30,129.0,216.0,4.7,13.7,282.0,374.82,309.28
2018,5,20,16,45,211.0,178.0,4.7,13.55,273.0,439.24,365.72
2018,5,20,17,0,293.0,140.0,4.7,13.4,264.0,474.59,398.54
2018,5,20,17,15,377.5,120.5,4.6,13.3,258.0,557.96,467.95
2018,5,20,17,30,462.0,101.0,4.5,13.2,252.0,610.01,510.18
2018,5,20,17,45,405.5,92.0,4.45,13.1,208.0,538.49,452.61
2018,5,20,18,0,349.0,83.0,4.4,13.0,164.0,468.6,394.61
2018,5,20,18,15,268.5,69.5,4.3,12.85,122.5,373.62,312.81
2018,5,20,18,30,188.0,56.0,4.2,12.7,81.0,268.43,220.38
2018,5,20,18,45,113.5,37.0,4.1,12.55,50.5,180.89,130.58
2018,5,20,19,0,39.0,18.0,4.0,12.4,20.0,44.27,0.0
2018,5,20,19,15,19.5,9.0,3.85,12.3,10.0,21.41,0.0
2018,5,20,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.55,11.5,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.5,11.6,8.0,6.29,0.0
2018,5,21,5,15,85.5,24.0,1.5,11.85,31.5,17.81,0.0
2018,5,21,5,30,152.0,40.0,1.5,12.1,55.0,29.54,18.66
2018,5,21,5,45,242.5,54.0,1.45,12.35,94.0,40.17,29.62
2018,5,21,6,0,333.0,68.0,1.4,12.6,133.0,50.53,39.41
2018,5,21,6,15,399.5,79.0,1.3,12.9,179.0,58.6,46.92
2018,5,21,6,30,466.0,90.0,1.2,13.2,225.0,66.61,54.15
2018,5,21,6,45,514.0,97.5,1.1,13.5,273.5,74.66,61.2
2018,5,21,7,0,562.0,105.0,1.0,13.8,322.0,79.34,65.12
2018,5,21,7,15,599.5,111.0,1.0,14.2,372.0,82.69,67.76
2018,5,21,7,30,637.0,117.0,1.0,14.6,422.0,85.97,70.28
2018,5,21,7,45,666.0,121.5,1.0,15.0,471.0,88.0,71.68
2018,5,21,8,0,695.0,126.0,1.0,15.4,520.0,89.96,73.02
2018,5,21,8,15,716.5,130.0,1.05,15.9,566.0,91.35,73.83
2018,5,21,8,30,738.0,134.0,1.1,16.4,612.0,92.65,74.58
2018,5,21,8,45,756.5,136.0,1.15,16.9,655.0,100.69,81.06
2018,5,21,9,0,775.0,138.0,1.2,17.4,698.0,100.6,80.6
2018,5,21,9,15,791.5,138.5,1.3,17.8,737.0,99.53,79.4
2018,5,21,9,30,808.0,139.0,1.4,18.2,776.0,98.49,78.25
2018,5,21,9,45,824.5,137.5,1.5,18.6,811.0,120.46,76.18
2018,5,21,10,0,841.0,136.0,1.6,19.0,846.0,181.49,107.16
2018,5,21,10,15,848.5,137.0,1.75,19.25,872.5,234.92,144.58
2018,5,21,10,30,856.0,138.0,1.9,19.5,899.0,289.14,188.78
2018,5,21,10,45,861.0,139.0,2.0,19.8,919.0,343.24,235.4
2018,5,21,11,0,866.0,140.0,2.1,20.1,939.0,397.5,282.6
2018,5,21,11,15,868.5,140.5,2.25,20.25,951.5,450.44,328.6
2018,5,21,11,30,871.0,141.0,2.4,20.4,964.0,502.9,373.28
2018,5,21,11,45,872.0,141.0,2.5,20.55,968.5,553.65,415.45
2018,5,21,12,0,873.0,141.0,2.6,20.7,973.0,603.4,455.76
2018,5,21,12,15,871.0,142.0,2.75,20.7,970.5,650.79,493.8
2018,5,21,12,30,869.0,143.0,2.9,20.7,968.0,696.53,529.82
2018,5,21,12,45,862.5,144.5,3.05,20.7,956.5,737.55,561.79
2018,5,21,13,0,856.0,146.0,3.2,20.7,945.0,776.08,591.5
2018,5,21,13,15,852.0,144.5,3.3,20.6,927.5,811.56,618.04
2018,5,21,13,30,848.0,143.0,3.4,20.5,910.0,844.22,641.83
2018,5,21,13,45,843.5,140.5,3.55,20.35,886.5,872.63,663.14
2018,5,21,14,0,839.0,138.0,3.7,20.2,863.0,897.88,682.4
2018,5,21,14,15,830.5,136.0,3.8,19.9,832.5,930.65,707.14
2018,5,21,14,30,822.0,134.0,3.9,19.6,802.0,946.32,720.19
2018,5,21,14,45,812.5,130.5,4.0,19.35,766.0,955.83,729.17
2018,5,21,15,0,803.0,127.0,4.1,19.1,730.0,961.67,735.84
2018,5,21,15,15,789.0,124.0,4.1,19.1,689.0,959.91,736.17
2018,5,21,15,30,775.0,121.0,4.1,19.1,648.0,954.5,734.18
2018,5,21,15,45,757.5,118.0,4.2,18.4,603.5,941.97,729.87
2018,5,21,16,0,740.0,115.0,4.3,17.7,559.0,926.0,723.18
2018,5,21,16,15,717.0,110.5,4.3,17.25,511.0,906.96,713.08
2018,5,21,16,30,694.0,106.0,4.3,16.8,463.0,877.84,695.6
2018,5,21,16,45,662.5,100.5,4.3,16.4,413.0,836.17,668.59
2018,5,21,17,0,631.0,95.0,4.3,16.0,363.0,792.3,639.36
2018,5,21,17,15,589.0,89.5,4.25,15.55,313.5,736.28,599.84
2018,5,21,17,30,547.0,84.0,4.2,15.1,264.0,679.09,558.08
2018,5,21,17,45,488.0,77.0,4.2,14.65,217.0,603.3,500.16
2018,5,21,18,0,429.0,70.0,4.2,14.2,170.0,522.21,435.35
2018,5,21,18,15,346.0,59.5,4.15,13.9,127.5,426.36,355.23
2018,5,21,18,30,263.0,49.0,4.1,13.6,85.0,335.65,275.45
2018,5,21,18,45,168.5,34.5,4.05,13.3,54.0,235.79,173.89
2018,5,21,19,0,74.0,20.0,4.0,13.0,23.0,101.21,0.0
2018,5,21,19,15,37.0,10.0,3.95,12.85,11.5,35.07,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.9,12.0,9.0,7.08,0.0
2018,5,22,5,15,110.0,24.0,2.9,12.15,33.5,18.07,0.0
2018,5,22,5,30,191.0,39.0,2.9,12.3,58.0,29.24,18.53
2018,5,22,5,45,208.0,41.5,2.9,12.45,73.0,31.18,21.75
2018,5,22,6,0,225.0,44.0,2.9,12.6,88.0,33.05,23.87
2018,5,22,6,15,112.5,42.0,2.9,12.75,64.0,31.84,23.01
2018,5,22,6,30,0.0,40.0,2.9,12.9,40.0,30.54,21.91
2018,5,22,6,45,0.0,54.0,2.9,13.1,54.0,41.33,31.58
2018,5,22,7,0,0.0,68.0,2.9,13.3,68.0,52.16,41.15
2018,5,22,7,15,0.0,82.5,2.85,13.45,82.5,63.19,50.79
2018,5,22,7,30,0.0,97.0,2.8,13.6,97.0,73.79,59.93
2018,5,22,7,45,0.0,111.0,2.8,13.8,111.0,83.95,68.57
2018,5,22,8,0,0.0,125.0,2.8,14.0,125.0,94.02,77.04
2018,5,22,8,15,1.0,142.5,2.8,14.25,143.0,106.4,87.43
2018,5,22,8,30,2.0,160.0,2.8,14.5,161.0,118.65,97.59
2018,5,22,8,45,3.5,171.5,2.85,14.75,174.0,126.79,104.17
2018,5,22,9,0,5.0,183.0,2.9,15.0,187.0,134.86,110.67
2018,5,22,9,15,8.0,205.0,2.95,15.2,211.5,149.77,122.93
2018,5,22,9,30,11.0,227.0,3.0,15.4,236.0,164.44,134.89
2018,5,22,9,45,14.5,253.0,3.05,15.65,265.0,182.48,142.72
2018,5,22,10,0,18.0,279.0,3.1,15.9,294.0,202.21,157.57
2018,5,22,10,15,21.5,302.0,3.15,16.1,320.5,220.78,171.64
2018,5,22,10,30,25.0,325.0,3.2,16.3,347.0,227.42,176.41
2018,5,22,10,45,29.0,342.0,3.25,16.5,368.0,244.83,189.79
2018,5,22,11,0,33.0,359.0,3.3,16.7,389.0,263.34,204.04
2018,5,22,11,15,34.0,367.5,3.35,16.8,399.0,276.22,214.09
2018,5,22,11,30,35.0,376.0,3.4,16.9,409.0,289.58,224.51
2018,5,22,11,45,38.0,382.5,3.4,17.05,418.5,303.07,234.93
2018,5,22,12,0,41.0,389.0,3.4,17.2,428.0,317.16,245.81
2018,5,22,12,15,46.0,397.5,3.4,17.2,441.0,334.55,259.37
2018,5,22,12,30,51.0,406.0,3.4,17.2,454.0,352.76,273.55
2018,5,22,12,45,71.0,416.0,3.45,17.2,482.5,383.61,297.69
2018,5,22,13,0,91.0,426.0,3.5,17.2,511.0,416.6,323.42
2018,5,22,13,15,202.5,399.5,3.5,17.15,584.0,505.76,393.59
2018,5,22,13,30,314.0,373.0,3.5,17.1,657.0,604.95,469.98
2018,5,22,13,45,516.0,285.5,3.5,17.05,738.0,737.67,571.89
2018,5,22,14,0,718.0,198.0,3.5,17.0,819.0,868.27,669.84
2018,5,22,14,15,777.0,163.0,3.5,16.9,813.5,907.63,697.56
2018,5,22,14,30,836.0,128.0,3.5,16.8,808.0,939.33,720.65
2018,5,22,14,45,826.5,125.5,3.55,16.7,772.5,963.98,739.33
2018,5,22,15,0,817.0,123.0,3.6,16.6,737.0,971.04,746.07
2018,5,22,15,15,803.0,120.5,3.6,16.6,696.0,969.97,746.88
2018,5,22,15,30,789.0,118.0,3.6,16.6,655.0,965.23,745.37
2018,5,22,15,45,772.5,114.0,3.6,16.25,610.0,952.65,739.53
2018,5,22,16,0,756.0,110.0,3.6,15.9,565.0,936.59,731.36
2018,5,22,16,15,734.5,106.0,3.6,15.6,517.5,912.1,717.09
2018,5,22,16,30,713.0,102.0,3.6,15.3,470.0,891.88,705.82
2018,5,22,16,45,684.0,97.0,3.6,15.05,420.5,853.21,680.79
2018,5,22,17,0,655.0,92.0,3.6,14.8,371.0,812.26,653.64
2018,5,22,17,15,615.0,86.5,3.6,14.45,321.5,757.9,615.84
2018,5,22,17,30,575.0,81.0,3.6,14.1,272.0,702.29,575.77
2018,5,22,17,45,519.5,74.0,3.6,13.75,224.0,629.39,520.43
2018,5,22,18,0,464.0,67.0,3.6,13.4,176.0,556.73,462.72
2018,5,22,18,15,349.0,58.0,3.5,13.15,129.0,426.29,355.29
2018,5,22,18,30,234.0,49.0,3.4,12.9,82.0,310.59,255.29
2018,5,22,18,45,131.5,32.5,3.35,12.65,49.5,180.58,134.82
2018,5,22,19,0,29.0,16.0,3.3,12.4,17.0,46.9,0.0
2018,5,22,19,15,14.5,8.0,3.25,12.3,8.5,16.96,0.0
2018,5,22,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.4,12.2,2.0,1.57,0.0
2018,5,23,5,15,0.0,7.0,2.45,12.35,7.0,5.3,0.0
2018,5,23,5,30,0.0,12.0,2.5,12.5,12.0,9.11,1.92
2018,5,23,5,45,0.0,19.5,2.55,12.6,19.5,14.83,7.41
2018,5,23,6,0,0.0,27.0,2.6,12.7,27.0,20.56,12.75
2018,5,23,6,15,0.0,38.0,2.6,12.85,38.0,29.01,20.47
2018,5,23,6,30,0.0,49.0,2.6,13.0,49.0,37.47,28.14
2018,5,23,6,45,2.5,79.0,2.65,13.15,80.0,59.85,48.14
2018,5,23,7,0,5.0,109.0,2.7,13.3,111.0,80.86,66.64
2018,5,23,7,15,21.5,138.0,2.75,13.5,148.0,100.95,84.06
2018,5,23,7,30,38.0,167.0,2.8,13.7,185.0,116.27,97.07
2018,5,23,7,45,35.0,176.5,2.85,13.9,194.5,122.66,102.2
2018,5,23,8,0,32.0,186.0,2.9,14.1,204.0,128.86,107.13
2018,5,23,8,15,21.0,190.0,2.95,14.4,202.5,138.05,114.55
2018,5,23,8,30,10.0,194.0,3.0,14.7,201.0,141.1,116.68
2018,5,23,8,45,20.5,226.0,3.1,15.0,240.5,162.3,134.21
2018,5,23,9,0,31.0,258.0,3.2,15.3,280.0,170.89,140.94
2018,5,23,9,15,69.5,298.5,3.25,15.6,352.0,193.46,159.35
2018,5,23,9,30,108.0,339.0,3.3,15.9,424.0,200.11,164.34
2018,5,23,9,45,154.0,351.0,3.4,16.2,478.0,214.62,164.97
2018,5,23,10,0,200.0,363.0,3.5,16.5,532.0,242.17,181.45
2018,5,23,10,15,203.0,389.5,3.5,16.6,566.0,275.07,205.85
2018,5,23,10,30,206.0,416.0,3.5,16.7,600.0,309.42,232.71
2018,5,23,10,45,180.0,431.0,3.55,16.85,594.0,330.51,250.88
2018,5,23,11,0,154.0,446.0,3.6,17.0,588.0,349.32,267.06
