Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,64.48,50.74
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,67.25,52.8
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,69.44,54.32
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,71.56,55.77
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,81.59,63.88
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,83.37,64.98
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,84.6,65.63
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,85.71,66.18
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,88.1,67.84
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,90.23,69.28
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,123.85,72.13
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,179.71,99.82
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,234.84,138.19
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,290.66,182.53
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,346.23,228.75
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,401.92,275.18
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,456.42,320.13
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,510.45,363.49
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,562.65,404.21
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,613.88,442.89
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,662.94,479.93
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,710.44,515.04
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,755.31,547.18
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,798.01,576.88
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,836.05,602.67
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,871.23,626.63
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,901.65,647.57
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,928.81,666.54
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,950.79,682.24
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,969.26,695.9
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,981.26,705.96
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,989.61,713.93
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,991.86,716.78
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,990.51,717.55
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,981.45,716.18
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,982.13,721.3
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,961.12,710.99
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,936.94,698.66
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,901.94,678.71
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,864.35,656.58
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,821.75,630.58
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,772.04,598.56
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,704.98,552.42
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,638.0,504.09
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,549.15,436.81
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,462.69,367.64
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,347.96,270.37
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,232.97,117.44
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,95.15,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,11.8,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,20.21,5.87
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,31.19,20.77
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,37.12,26.83
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,43.18,32.57
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,48.27,37.22
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,53.37,41.72
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,56.44,44.29
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,64.41,51.05
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,67.09,53.09
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,69.74,55.05
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,71.83,56.52
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,73.86,57.91
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,83.99,66.18
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,85.97,67.5
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,87.42,68.38
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,88.72,69.15
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,89.49,69.52
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,90.12,69.8
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,122.47,71.57
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,177.57,98.73
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,232.58,137.55
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,288.2,182.52
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,346.33,234.76
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,397.47,280.21
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,448.77,321.73
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,504.58,366.43
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,555.75,407.31
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,612.65,451.59
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,652.77,482.84
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,698.22,516.34
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,734.17,543.17
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,774.9,572.54
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,805.55,595.11
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,832.52,614.99
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,860.23,635.58
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,884.99,654.13
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,910.04,673.57
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,931.87,690.05
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,949.11,703.44
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,972.63,721.22
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,976.66,725.2
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,976.98,727.05
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,951.42,713.62
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,929.66,702.86
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,899.51,685.44
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,866.45,665.83
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,865.46,668.54
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,854.63,663.99
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,817.34,640.68
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,784.61,619.97
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,720.07,574.62
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,655.47,527.07
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,569.69,460.38
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,485.95,391.69
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,371.59,293.12
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,252.66,138.03
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,109.28,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,12.59,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,21.88,7.16
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,30.49,20.26
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,36.12,26.04
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,41.91,31.54
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,46.34,35.62
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,50.82,39.6
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,58.42,46.18
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,61.81,48.94
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,64.61,51.16
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,67.37,53.31
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,69.59,54.96
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,79.89,63.54
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,81.81,64.9
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,83.59,66.14
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,85.1,67.16
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,86.46,68.06
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,88.63,69.69
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,90.56,71.13
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,130.74,79.78
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,181.74,106.17
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,239.5,147.17
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,292.61,190.4
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,348.21,239.43
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,403.9,289.06
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,458.96,337.84
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,513.52,385.27
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,566.84,430.71
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,619.23,474.34
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,668.94,514.79
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,717.05,553.1
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,754.13,582.09
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,798.4,615.2
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,825.97,636.77
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,863.11,663.66
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,900.49,690.62
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,921.56,706.11
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,933.0,715.19
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,940.28,721.56
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,956.49,734.73
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,969.22,745.59
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,971.12,748.39
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,969.39,748.88
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,984.75,762.94
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,995.63,773.97
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,975.22,762.71
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,951.58,749.28
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,917.45,728.08
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,880.64,704.53
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,830.58,670.3
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,786.07,639.24
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,721.09,591.33
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,655.94,541.1
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,564.95,467.36
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,476.29,392.23
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,358.57,288.65
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,244.64,142.4
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,99.76,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,12.59,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,22.95,8.17
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,33.86,23.34
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,41.61,31.1
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,52.19,40.95
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,58.02,46.36
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,63.83,51.56
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,67.87,55.02
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,71.87,58.35
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,74.6,60.5
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,77.3,62.57
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,78.83,63.58
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,87.0,70.34
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,88.34,71.18
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,89.59,71.96
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,89.43,71.52
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,89.25,71.09
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,98.17,78.4
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,97.45,77.53
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,127.33,77.07
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,180.73,103.23
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,236.48,143.69
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,292.88,190.64
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,349.3,240.04
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,405.79,289.87
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,458.78,337.59
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,509.49,381.53
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,561.31,424.57
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,621.37,473.18
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,670.65,512.97
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,718.09,550.54
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,761.41,584.05
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,802.14,615.03
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,840.31,642.45
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,875.65,667.86
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,907.12,690.61
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,935.41,711.24
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,945.07,719.29
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,936.18,714.83
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,963.76,735.45
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,987.36,753.14
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,988.07,755.0
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,999.55,764.63
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,991.25,761.88
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,992.86,766.3
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,971.88,754.58
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,947.68,740.7
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,913.25,719.36
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,876.16,695.75
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,832.22,666.74
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,780.77,631.14
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,713.37,581.96
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,645.96,530.54
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,556.83,459.36
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,469.82,386.44
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,354.31,285.51
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,243.11,147.46
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,99.08,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,11.02,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,21.83,7.7
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,33.04,22.64
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,41.69,31.15
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,50.33,39.28
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,57.4,45.82
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,64.28,52.0
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,75.4,61.78
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,86.0,70.93
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,87.56,71.99
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,89.8,73.62
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,87.98,71.71
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,86.52,70.14
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,89.27,72.2
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,91.78,74.04
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,95.48,76.91
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,98.79,79.46
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,102.2,82.08
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,97.26,77.63
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,127.47,78.84
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,188.46,112.56
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,241.12,150.91
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,294.52,195.5
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,347.92,242.5
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,401.6,290.22
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,454.15,336.74
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,506.32,382.02
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,557.14,425.32
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,607.16,466.97
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,653.55,504.63
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,698.16,540.03
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,738.28,571.62
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,787.88,609.07
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,824.16,636.74
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,857.58,661.11
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,886.73,682.12
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,912.65,700.92
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,932.02,716.02
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,947.86,728.84
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,956.74,736.59
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,961.96,741.99
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,960.01,742.12
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,962.98,745.92
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,949.31,740.19
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,932.3,732.17
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,904.86,715.57
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,874.48,696.71
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,831.6,668.31
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,786.4,637.63
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,729.07,596.75
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,663.1,547.98
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,590.17,491.84
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,518.54,434.68
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,426.28,357.71
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,337.98,281.09
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,225.99,182.66
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,129.91,79.39
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,44.18,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,10.23,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,22.54,8.34
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,35.17,24.48
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,46.38,35.28
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,57.21,45.38
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,65.1,52.65
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,72.91,59.63
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,78.21,64.19
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,85.91,70.74
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,88.68,72.85
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,91.41,74.89
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,98.31,80.51
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,104.64,85.6
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,107.14,87.37
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,109.44,88.97
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,102.77,82.93
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,105.35,84.81
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,103.84,83.26
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,102.38,81.77
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,130.31,80.98
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,189.96,113.12
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,243.29,151.84
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,297.47,196.98
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,351.25,244.28
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,405.36,292.43
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,458.82,339.64
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,512.07,385.72
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,563.9,429.54
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,615.14,471.77
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,664.28,511.39
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,711.94,548.95
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,755.37,582.76
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,796.51,614.31
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,834.33,641.86
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,869.38,666.88
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,900.22,688.9
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,927.9,708.76
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,950.03,724.99
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,968.71,738.97
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,981.43,749.14
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,990.53,757.02
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,992.67,759.99
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,1005.41,770.52
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,996.53,766.63
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,984.09,760.54
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,962.58,748.62
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,937.85,734.41
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,903.01,712.37
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,872.51,693.17
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,822.41,659.41
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,770.8,623.5
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,702.55,573.46
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,634.2,521.21
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,544.06,449.09
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,456.02,375.42
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,343.86,277.9
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,237.46,152.97
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,93.31,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,12.59,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,21.57,7.87
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,31.13,21.0
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,39.25,28.95
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,49.77,38.68
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,55.28,43.75
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,60.77,48.62
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,64.9,52.14
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,68.99,55.52
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,71.79,57.66
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,74.52,59.72
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,82.79,66.53
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,84.72,67.8
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,85.74,68.33
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,86.71,68.81
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,86.92,68.67
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,87.08,68.52
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,97.31,76.83
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,97.65,76.84
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,128.69,78.08
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,182.03,104.67
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,235.59,142.96
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,289.89,187.49
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,343.57,233.9
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,397.44,280.89
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,451.1,327.3
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,504.4,372.4
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,555.44,414.8
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,605.55,455.38
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,653.21,493.48
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,699.16,529.49
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,742.55,562.78
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,783.62,593.84
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,820.88,620.58
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,855.39,645.23
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,885.68,667.09
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,912.84,686.9
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,934.93,703.13
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,953.63,717.19
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,966.4,727.64
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,975.61,735.89
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,976.82,738.16
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,974.45,738.2
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,967.96,737.3
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,971.27,743.35
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,953.07,733.67
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,931.66,721.85
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,902.67,704.55
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,870.96,685.03
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,826.61,655.83
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,780.44,624.41
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,727.74,586.79
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,668.96,542.7
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,587.36,478.4
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,507.91,412.57
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,400.69,320.19
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,294.19,193.48
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,131.93,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,7.87,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,16.14,4.5
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,24.4,15.2
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,35.26,25.39
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,46.18,35.45
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,62.15,49.87
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,77.0,63.11
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,86.97,71.84
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,94.36,78.14
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,111.81,93.13
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,125.73,104.86
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,138.17,115.17
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,150.01,124.87
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,147.71,122.4
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,136.76,112.62
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,142.15,116.83
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,147.09,120.64
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,155.98,127.68
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,164.04,133.98
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,184.39,132.33
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,225.15,153.81
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,257.83,174.12
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,302.69,208.31
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,354.59,254.0
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,403.4,296.99
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,451.51,338.12
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,500.96,379.75
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,526.77,402.95
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,536.48,412.45
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,574.17,442.45
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,610.97,471.17
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,686.81,531.04
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,767.03,593.89
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,803.67,622.42
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,838.02,649.29
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,824.21,638.86
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,800.69,621.27
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,783.7,609.56
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,762.01,594.19
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,812.18,635.07
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,867.79,679.4
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,829.84,652.49
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,796.41,628.87
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,804.19,638.73
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,819.55,653.68
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,812.02,650.41
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,801.16,644.82
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,750.24,608.7
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,687.48,562.92
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,611.19,505.64
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,535.52,446.44
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,501.97,420.93
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,466.76,392.62
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,405.14,340.49
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,345.1,287.62
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,271.9,220.81
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,199.7,134.01
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,76.28,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,4.72,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,11.02,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,20.71,7.57
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,30.78,20.83
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,38.45,28.39
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,46.2,35.67
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,54.16,42.91
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,64.02,51.64
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,70.55,57.25
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,78.81,64.24
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,84.87,69.2
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,88.92,72.34
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,94.81,77.02
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,100.27,81.29
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,94.52,75.98
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,97.3,77.98
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,91.47,72.69
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,96.1,76.28
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,96.41,76.24
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,96.59,76.12
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,126.98,76.75
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,180.4,103.0
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,234.36,141.45
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,288.96,186.17
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,343.3,233.08
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,397.81,280.54
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,451.6,327.28
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,504.94,372.73
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,556.58,415.77
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,607.36,457.09
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,655.78,495.95
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,702.53,532.75
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,745.9,566.46
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,786.94,597.63
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,824.21,624.43
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,858.64,649.26
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,889.65,672.04
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,917.5,692.76
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,939.32,709.22
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,957.66,723.49
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,970.96,734.63
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,980.68,743.53
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,983.95,747.22
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,983.67,748.69
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,976.0,747.77
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,964.84,744.68
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,947.53,735.75
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,939.61,733.5
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,909.77,715.51
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,877.26,695.39
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,833.69,666.4
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,788.31,635.2
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,728.56,591.98
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,675.01,551.58
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,595.31,487.75
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,517.62,422.76
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,410.21,329.97
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,305.2,209.26
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,137.74,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,5.51,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,11.8,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,20.98,7.71
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,29.63,19.7
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,35.27,25.42
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,41.03,30.88
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,45.45,34.94
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,49.9,38.87
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,57.42,45.37
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,60.79,48.11
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,63.23,49.95
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,65.65,51.74
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,68.19,53.61
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,70.65,55.38
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,80.72,63.63
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,82.49,64.77
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,83.72,65.47
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,84.82,66.07
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,87.69,68.19
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,90.25,70.04
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,124.27,73.97
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,180.05,102.26
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,233.65,139.83
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,287.95,183.44
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,341.63,228.85
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,395.5,274.73
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,449.15,320.1
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,502.45,364.2
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,553.52,405.56
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,603.7,445.16
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,652.11,482.67
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,699.14,518.34
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,744.41,552.28
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,787.75,584.27
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,825.44,610.39
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,860.33,634.64
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,880.75,649.4
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,910.84,670.81
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,932.18,686.56
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,950.1,700.26
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,962.88,710.37
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,972.1,718.32
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,961.56,712.7
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,947.04,704.68
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,964.67,720.35
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,977.7,732.89
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,958.74,723.19
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,936.62,711.54
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,903.06,691.52
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,866.85,669.36
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,825.39,643.79
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,776.24,611.71
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,711.76,566.78
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,647.14,519.62
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,562.75,454.64
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,480.1,387.74
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,368.68,293.98
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,266.27,182.8
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,110.33,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,5.51,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,12.59,0.0
