Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,21.05,7.71
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,28.95,18.99
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,34.7,24.73
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,40.56,30.22
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,44.33,33.68
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,52.11,40.52
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,55.23,43.11
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,58.36,45.64
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,61.3,47.9
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,64.19,50.08
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,73.84,57.99
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,76.38,59.75
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,78.36,61.09
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,80.22,62.31
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,81.54,63.1
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,82.73,63.79
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,83.97,64.58
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,85.07,65.26
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,116.29,66.37
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,171.51,92.93
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,227.83,132.54
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,284.67,178.51
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,341.08,226.66
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,397.43,275.18
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,452.9,322.67
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,507.76,368.69
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,560.73,412.17
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,612.57,453.67
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,662.47,492.91
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,710.72,530.1
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,755.67,564.33
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,798.31,595.89
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,837.15,622.98
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,873.17,648.12
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,904.88,670.79
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,933.38,691.42
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,944.86,700.31
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,951.84,706.45
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,963.96,716.55
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,972.53,724.41
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,991.62,738.63
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,1006.57,750.15
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,1001.46,749.77
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,992.89,747.35
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,975.63,738.85
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,967.72,736.82
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,937.63,719.07
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,904.81,699.28
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,859.78,671.12
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,812.84,640.64
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,751.16,597.71
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,696.33,557.9
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,613.57,494.66
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,532.57,429.35
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,419.2,334.18
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,309.42,216.15
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,139.5,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,41.66,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,12.59,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,22.72,8.82
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,32.18,21.84
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,37.4,27.22
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,42.8,32.35
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,46.87,36.12
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,51.02,39.79
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,58.3,46.08
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,61.39,48.57
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,63.9,50.47
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,66.38,52.32
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,68.32,53.65
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,78.43,61.96
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,80.38,63.24
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,82.21,64.43
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,83.51,65.16
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,84.68,65.78
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,86.11,66.69
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,87.37,67.46
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,120.13,69.88
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,176.95,97.8
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,232.7,137.0
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,288.9,182.53
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,344.62,230.16
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,400.32,278.2
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,455.29,325.32
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,509.65,370.94
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,562.14,413.97
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,613.51,454.96
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,662.85,493.97
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,710.43,530.84
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,754.29,564.17
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,795.69,595.13
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,833.53,622.03
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,868.51,647.0
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,898.78,669.17
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,925.79,689.29
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,948.98,706.74
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,968.74,722.07
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,981.66,733.43
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,990.98,742.72
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,993.68,746.0
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,992.79,747.05
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,986.22,747.78
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,989.52,755.48
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,970.41,745.67
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,948.08,733.69
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,917.02,715.51
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,883.25,695.04
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,837.0,664.84
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,795.85,637.51
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,732.36,592.09
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,668.65,544.51
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,585.27,478.73
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,503.58,411.18
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,393.17,316.98
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,291.97,207.45
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,125.77,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,35.94,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,12.59,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,21.98,8.36
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,31.96,21.73
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,38.51,28.33
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,44.84,34.35
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,59.2,47.32
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,74.7,61.09
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,86.95,71.76
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,98.96,82.02
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,116.93,97.25
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,134.46,111.85
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,144.33,119.68
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,151.37,125.04
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,134.74,110.39
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,124.1,100.93
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,98.43,78.83
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,93.06,74.0
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,93.02,73.72
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,92.89,73.37
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,121.52,72.81
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,175.38,98.48
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,231.34,138.4
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,287.93,184.93
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,344.21,233.8
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,400.54,283.18
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,455.9,331.46
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,510.71,378.29
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,563.62,422.51
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,615.46,464.77
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,665.35,504.68
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,713.54,542.42
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,757.98,576.72
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,800.03,608.49
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,838.99,636.05
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,875.15,661.62
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,907.03,684.25
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,935.71,704.77
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,957.38,720.43
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,975.49,733.84
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,989.03,744.68
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,998.95,753.28
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,1002.2,756.93
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,1001.82,758.34
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,994.92,756.52
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,984.6,752.53
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,978.05,751.12
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,955.16,738.39
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,923.31,719.21
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,888.78,697.82
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,841.01,666.71
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,797.92,638.09
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,734.38,592.57
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,670.65,544.97
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,585.65,478.62
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,502.31,410.3
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,387.63,313.05
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,285.32,204.68
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,120.32,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,33.92,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,13.38,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,22.64,8.7
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,32.54,22.2
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,42.09,31.44
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,49.11,38.1
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,53.9,42.57
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,58.72,46.9
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,62.55,50.19
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,66.34,53.36
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,69.24,55.68
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,72.09,57.91
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,79.82,64.39
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,81.51,65.56
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,82.68,66.29
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,83.78,66.98
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,101.61,81.96
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,124.47,101.03
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,145.32,118.21
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,161.49,131.33
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,206.39,153.2
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,243.43,179.12
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,287.09,213.66
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,310.06,233.43
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,328.74,248.93
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,346.12,263.34
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,355.93,271.94
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,370.46,283.86
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,388.33,297.95
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,414.43,318.3
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,452.21,347.68
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,492.83,379.15
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,547.29,421.63
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,603.39,465.27
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,650.25,501.72
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,690.55,533.53
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,767.73,593.61
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,846.62,654.53
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,904.79,697.15
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,956.69,734.48
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,970.79,745.97
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,981.35,755.46
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,984.47,759.09
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,984.04,760.46
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,976.43,758.17
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,978.59,762.96
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,960.31,752.45
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,938.85,739.84
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,906.57,719.73
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,871.63,697.4
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,828.9,668.53
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,779.01,633.47
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,711.44,583.75
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,643.77,531.96
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,555.04,460.79
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,467.79,387.78
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,352.86,288.86
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,250.18,182.18
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,136.8,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,23.94,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,12.59,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,23.3,9.04
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,34.52,23.88
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,42.57,31.85
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,50.46,39.29
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,61.07,48.92
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,71.33,58.03
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,76.55,62.5
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,81.73,66.83
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,91.52,75.04
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,100.83,82.71
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,90.38,73.3
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,86.09,69.29
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,87.41,70.09
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,88.65,70.83
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,88.79,70.64
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,88.89,70.43
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,98.48,78.24
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,98.41,77.89
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,125.51,77.07
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,178.11,101.93
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,232.4,140.33
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,287.38,185.28
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,342.01,232.51
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,396.71,280.3
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,450.71,327.17
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,504.27,372.72
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,556.22,416.06
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,607.21,457.56
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,642.28,486.56
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,682.3,517.8
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,680.76,517.16
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,663.16,504.14
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,636.27,485.18
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,588.6,450.64
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,598.7,460.62
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,625.58,482.29
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,807.45,620.85
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,966.13,733.21
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,979.69,743.78
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,989.71,753.2
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,992.69,756.7
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,1006.09,767.6
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,923.11,713.87
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,844.67,662.7
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,804.86,637.74
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,762.5,610.08
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,808.59,647.7
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,849.75,681.18
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,819.19,661.36
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,786.33,639.53
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,718.82,590.23
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,650.97,538.59
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,559.08,464.86
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,468.86,389.35
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,354.1,290.18
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,250.37,183.51
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,137.44,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,23.32,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,12.59,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,22.21,8.2
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,32.48,22.07
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,43.31,32.43
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,54.01,42.37
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,62.61,50.24
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,71.65,58.29
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,78.74,64.46
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,85.59,70.28
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,105.3,87.2
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,125.26,104.07
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,141.48,117.5
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,153.03,126.81
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,157.97,130.4
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,162.65,133.79
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,166.24,136.23
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,181.74,148.56
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,195.21,159.07
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,219.25,178.11
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,225.75,171.8
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,260.85,193.73
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,272.3,197.6
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,308.62,222.39
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,335.2,238.17
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,383.49,273.54
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,438.91,318.4
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,496.6,364.79
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,547.14,405.59
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,596.94,444.59
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,644.59,481.04
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,690.87,515.47
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,734.77,547.81
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,776.68,578.12
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,814.0,603.84
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,848.62,627.27
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,879.07,648.06
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,906.43,666.87
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,927.85,682.72
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,945.88,696.53
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,958.06,706.0
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,966.72,713.39
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,969.38,716.48
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,982.44,726.62
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,973.54,724.5
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,961.2,720.35
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,939.81,709.98
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,915.3,697.38
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,881.78,678.28
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,852.83,661.96
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,804.42,631.27
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,754.49,598.49
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,689.29,552.88
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,623.9,505.0
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,539.62,439.75
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,457.09,372.74
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,351.79,284.02
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,258.56,188.6
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,145.36,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,29.73,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.15,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,7.97,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,12.92,5.4
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,20.19,12.14
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,27.48,18.82
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,37.87,28.19
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,48.25,37.42
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,59.95,47.68
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,71.54,57.67
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,89.09,72.67
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,106.32,87.14
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,129.56,106.5
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,144.71,118.73
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,166.19,136.1
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,177.75,145.02
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,162.39,131.69
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,145.62,117.35
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,109.42,86.91
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,96.15,75.61
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,124.43,76.85
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,177.76,102.66
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,230.26,139.26
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,283.51,182.26
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,336.5,227.55
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,389.65,273.43
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,440.72,318.34
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,488.52,358.89
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,523.14,388.07
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,552.24,410.85
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,595.01,443.43
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,638.37,475.93
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,647.3,483.32
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,651.41,487.15
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,672.86,503.82
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,692.2,518.82
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,755.96,567.16
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,824.59,618.18
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,844.06,633.3
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,860.62,646.9
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,896.47,674.22
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,928.53,697.68
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,954.52,716.4
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,970.99,728.88
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,976.67,736.01
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,965.27,731.83
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,945.83,721.54
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,923.23,709.09
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,891.6,690.2
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,857.34,669.17
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,818.04,644.36
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,771.2,613.21
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,710.09,570.09
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,648.7,524.84
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,566.71,461.16
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,486.61,395.92
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,382.44,307.99
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,286.42,210.11
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,162.83,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,36.85,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,5.51,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,14.07,2.93
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,22.75,13.77
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,22.69,14.34
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,22.53,14.44
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,35.07,25.75
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,49.05,38.25
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,50.55,39.5
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,52.16,40.78
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,70.32,56.59
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,87.7,71.47
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,108.13,88.76
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,128.11,105.41
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,142.14,116.74
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,156.02,127.82
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,157.52,128.47
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,167.35,136.1
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,185.36,150.35
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,202.67,163.84
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,207.51,157.04
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,238.99,176.41
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,252.14,182.76
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,288.37,208.48
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,314.43,227.47
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,359.62,262.06
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,412.49,301.66
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,487.48,359.33
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,542.02,403.25
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,602.59,451.06
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,651.6,490.03
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,698.86,526.92
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,742.21,560.1
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,783.05,590.91
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,821.77,618.69
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,857.79,644.58
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,889.19,667.19
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,917.48,687.78
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,940.27,705.04
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,959.64,720.18
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,973.11,731.33
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,983.02,740.3
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,985.83,743.62
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,985.07,744.73
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,978.27,744.14
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,981.28,750.47
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,962.42,740.65
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,940.37,728.72
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,909.75,710.48
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,876.44,690.03
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,831.54,660.64
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,791.29,633.84
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,732.07,591.78
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,672.46,547.6
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,591.55,484.28
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,512.39,419.26
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,407.03,329.7
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,306.73,227.78
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,178.01,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,43.35,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,9.44,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,19.06,5.82
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,31.1,20.91
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,35.77,25.89
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,40.38,30.36
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,56.3,44.71
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,74.12,60.54
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,87.26,71.99
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,100.22,83.08
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,112.26,93.18
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,126.44,104.96
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,139.25,115.42
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,151.68,125.44
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,165.23,136.32
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,168.63,138.56
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,135.2,109.94
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,105.96,84.93
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,95.72,76.04
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,89.4,70.48
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,118.99,72.69
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,176.04,100.49
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,231.08,139.21
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,286.86,184.96
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,342.33,233.31
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,398.01,282.5
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,453.32,331.12
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,508.22,378.46
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,561.24,423.27
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,613.42,466.28
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,663.47,506.8
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,711.97,545.23
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,757.22,580.58
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,800.23,613.64
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,839.54,641.94
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,876.06,668.27
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,908.3,691.34
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,937.35,712.24
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,960.8,729.5
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,980.74,744.5
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,995.69,756.24
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,1007.02,765.7
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,1010.69,769.66
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,1010.69,771.34
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,1005.07,770.26
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,995.96,766.9
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,978.8,757.6
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,971.2,755.11
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,940.71,736.5
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,907.44,715.78
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,862.58,686.42
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,815.74,654.78
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,756.18,612.22
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,703.43,573.01
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,623.45,510.51
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,545.04,446.11
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,437.31,354.58
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,335.11,250.32
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,192.48,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,50.5,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,12.59,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,22.34,7.56
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,31.4,21.18
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,37.42,27.36
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,43.56,33.23
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,55.45,44.0
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,63.93,51.54
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,79.79,65.44
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,97.13,80.38
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,109.72,90.92
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,121.67,100.74
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,134.28,111.0
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,153.08,126.37
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,163.97,134.89
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,174.34,142.9
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,185.17,151.21
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,195.52,159.07
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,185.83,150.46
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,188.95,152.46
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,162.87,114.5
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,179.85,108.86
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,233.69,142.77
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,283.03,178.99
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,340.25,228.03
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,397.57,277.57
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,454.2,326.37
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,510.37,373.75
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,564.46,418.38
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,617.52,461.01
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,668.18,501.01
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,717.03,538.73
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,761.53,572.77
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,803.39,604.33
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,842.94,632.22
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,879.69,658.18
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,912.17,681.26
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,941.46,702.27
2018,6,21,14,15,927.0,103.5,3.5,22.9,905.0,965.11,719.09
2018,6,21,14,30,921.0,102.0,3.5,22.8,876.0,985.24,733.69
2018,6,21,14,45,914.0,100.5,3.5,22.75,841.5,1000.86,745.28
2018,6,21,15,0,907.0,99.0,3.5,22.7,807.0,1012.86,754.64
2018,6,21,15,15,896.0,97.0,3.5,22.7,766.5,1016.71,758.62
2018,6,21,15,30,885.0,95.0,3.5,22.7,726.0,1016.86,760.37
2018,6,21,15,45,871.5,92.5,3.45,22.4,681.5,1010.29,758.31
2018,6,21,16,0,858.0,90.0,3.4,22.1,637.0,1000.17,754.05
2018,6,21,16,15,840.0,87.5,3.4,21.85,589.0,982.06,744.71
2018,6,21,16,30,822.0,85.0,3.4,21.6,541.0,973.54,742.01
2018,6,21,16,45,798.5,82.0,3.4,21.4,490.5,942.74,723.72
2018,6,21,17,0,775.0,79.0,3.4,21.2,440.0,909.16,703.36
2018,6,21,17,15,744.0,75.5,3.35,20.7,389.5,864.98,675.48
2018,6,21,17,30,713.0,72.0,3.3,20.2,339.0,818.75,645.29
2018,6,21,17,45,668.5,67.5,3.25,19.75,288.5,763.93,607.44
2018,6,21,18,0,624.0,63.0,3.2,19.3,238.0,702.38,562.81
2018,6,21,18,15,557.5,57.0,3.0,18.65,190.0,619.03,499.07
2018,6,21,18,30,491.0,51.0,2.8,18.0,142.0,537.33,433.46
2018,6,21,18,45,389.0,42.5,2.65,17.35,101.5,425.44,340.68
2018,6,21,19,0,287.0,34.0,2.5,16.7,61.0,318.69,236.18
2018,6,21,19,15,170.5,21.5,2.5,16.3,35.0,185.96,0.0
2018,6,21,19,30,54.0,9.0,2.5,15.9,9.0,45.54,0.0
2018,6,21,19,45,27.0,4.5,2.45,15.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
