Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,45,868.0,86.0,2.95,24.35,672.5,997.99,740.52
2018,7,11,16,0,854.0,84.0,3.0,23.6,628.0,988.64,738.9
2018,7,11,16,15,835.5,82.5,3.0,23.15,580.5,971.93,731.15
2018,7,11,16,30,817.0,81.0,3.0,22.7,533.0,964.71,729.9
2018,7,11,16,45,792.5,78.5,2.95,22.2,483.0,934.28,712.47
2018,7,11,17,0,768.0,76.0,2.9,21.7,433.0,901.06,692.99
2018,7,11,17,15,736.5,72.0,2.85,21.15,382.0,856.38,665.09
2018,7,11,17,30,705.0,68.0,2.8,20.6,331.0,809.7,634.91
2018,7,11,17,45,660.0,64.0,2.75,20.05,281.0,754.94,597.57
2018,7,11,18,0,615.0,60.0,2.7,19.5,231.0,694.2,553.97
2018,7,11,18,15,550.0,54.0,2.55,19.0,184.0,612.58,491.64
2018,7,11,18,30,485.0,48.0,2.4,18.5,137.0,532.66,427.43
2018,7,11,18,45,385.5,39.5,2.3,17.95,97.0,423.05,336.46
2018,7,11,19,0,286.0,31.0,2.2,17.4,57.0,319.16,229.32
2018,7,11,19,15,170.0,19.5,2.2,17.1,32.5,179.69,0.0
2018,7,11,19,30,54.0,8.0,2.2,16.8,8.0,45.23,0.0
2018,7,11,19,45,27.0,4.0,2.15,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.45,14.3,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.5,14.5,7.0,5.51,0.0
2018,7,12,5,15,100.0,16.5,1.55,14.95,23.5,12.54,0.0
2018,7,12,5,30,158.0,26.0,1.6,15.4,40.0,19.76,9.59
2018,7,12,5,45,137.0,29.0,1.65,15.85,46.5,21.86,13.21
2018,7,12,6,0,116.0,32.0,1.7,16.3,53.0,23.77,15.27
2018,7,12,6,15,58.0,43.5,1.7,16.75,54.0,33.65,24.18
2018,7,12,6,30,0.0,55.0,1.7,17.2,55.0,42.12,31.73
2018,7,12,6,45,0.5,75.5,1.7,17.7,75.5,57.19,44.94
2018,7,12,7,0,1.0,96.0,1.7,18.2,96.0,71.84,57.55
2018,7,12,7,15,7.0,127.5,1.75,18.65,130.5,93.57,76.07
2018,7,12,7,30,13.0,159.0,1.8,19.1,165.0,114.76,93.8
2018,7,12,7,45,12.0,170.5,1.8,19.55,176.5,123.13,100.38
2018,7,12,8,0,11.0,182.0,1.8,20.0,188.0,131.42,106.83
2018,7,12,8,15,13.5,199.0,1.85,20.5,207.0,143.13,116.06
2018,7,12,8,30,16.0,216.0,1.9,21.0,226.0,154.72,125.08
2018,7,12,8,45,31.5,251.5,2.0,21.5,273.0,166.76,134.4
2018,7,12,9,0,47.0,287.0,2.1,22.0,320.0,186.19,149.67
2018,7,12,9,15,124.5,313.5,2.1,22.35,409.0,189.84,152.03
2018,7,12,9,30,202.0,340.0,2.1,22.7,498.0,203.9,162.83
2018,7,12,9,45,311.0,333.5,2.15,23.05,588.5,187.85,149.39
2018,7,12,10,0,420.0,327.0,2.2,23.4,679.0,206.55,143.12
2018,7,12,10,15,390.5,353.0,2.2,23.6,689.0,247.41,171.14
2018,7,12,10,30,361.0,379.0,2.2,23.8,699.0,298.22,210.46
2018,7,12,10,45,331.5,405.0,2.25,24.0,704.5,333.85,239.57
2018,7,12,11,0,302.0,431.0,2.3,24.2,710.0,367.36,267.18
2018,7,12,11,15,327.5,428.5,2.35,24.3,735.0,403.32,295.18
2018,7,12,11,30,353.0,426.0,2.4,24.4,760.0,441.95,325.18
2018,7,12,11,45,357.5,426.0,2.45,24.5,767.0,474.46,350.73
2018,7,12,12,0,362.0,426.0,2.5,24.6,774.0,507.27,376.13
2018,7,12,12,15,398.0,414.5,2.55,24.75,797.0,550.75,408.86
2018,7,12,12,30,434.0,403.0,2.6,24.9,820.0,597.95,443.88
2018,7,12,12,45,454.5,393.5,2.65,25.0,827.0,639.08,474.21
2018,7,12,13,0,475.0,384.0,2.7,25.1,834.0,680.26,504.3
2018,7,12,13,15,474.0,375.5,2.75,25.0,818.5,705.27,523.1
2018,7,12,13,30,473.0,367.0,2.8,24.9,803.0,728.02,540.32
2018,7,12,13,45,581.0,288.0,2.85,24.85,811.5,781.24,581.18
2018,7,12,14,0,689.0,209.0,2.9,24.8,820.0,835.64,622.58
2018,7,12,14,15,742.5,171.5,2.9,24.5,810.5,868.04,646.4
2018,7,12,14,30,796.0,134.0,2.9,24.2,801.0,907.02,674.07
2018,7,12,14,45,786.5,131.5,2.9,23.85,768.0,918.8,683.64
2018,7,12,15,0,777.0,129.0,2.9,23.5,735.0,927.08,691.26
2018,7,12,15,15,764.5,126.0,2.9,23.5,697.0,928.36,693.42
2018,7,12,15,30,752.0,123.0,2.9,23.5,659.0,926.12,693.44
2018,7,12,15,45,737.0,120.0,2.75,22.75,617.5,917.93,690.45
2018,7,12,16,0,722.0,117.0,2.6,22.0,576.0,906.39,685.28
2018,7,12,16,15,703.5,112.5,2.55,21.6,531.5,893.24,679.0
2018,7,12,16,30,685.0,108.0,2.5,21.2,487.0,870.51,666.13
2018,7,12,16,45,661.0,103.0,2.5,20.85,440.5,838.79,647.2
2018,7,12,17,0,637.0,98.0,2.5,20.5,394.0,804.65,626.27
2018,7,12,17,15,604.5,92.0,2.45,20.1,346.5,758.63,596.05
2018,7,12,17,30,572.0,86.0,2.4,19.7,299.0,711.06,563.86
2018,7,12,17,45,529.5,78.5,2.4,19.35,252.5,650.82,521.19
2018,7,12,18,0,487.0,71.0,2.4,19.0,206.0,590.26,476.41
2018,7,12,18,15,389.5,64.5,2.35,18.75,158.5,473.61,385.59
2018,7,12,18,30,292.0,58.0,2.3,18.5,111.0,372.93,303.75
2018,7,12,18,45,159.5,43.0,2.3,18.2,70.5,214.18,171.43
2018,7,12,19,0,27.0,28.0,2.3,17.9,30.0,55.0,35.13
2018,7,12,19,15,13.5,15.5,2.25,17.85,16.5,22.44,0.0
2018,7,12,19,30,0.0,3.0,2.2,17.8,3.0,2.36,0.0
2018,7,12,19,45,0.0,1.5,2.15,17.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.6,15.9,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.6,16.0,2.0,1.57,0.0
2018,7,13,5,15,0.0,9.0,1.65,16.35,9.0,7.08,0.0
2018,7,13,5,30,0.0,16.0,1.7,16.7,16.0,12.18,3.56
2018,7,13,5,45,3.5,27.5,1.7,17.05,28.0,21.01,12.37
2018,7,13,6,0,7.0,39.0,1.7,17.4,40.0,29.87,20.5
2018,7,13,6,15,13.0,58.5,1.7,17.75,61.5,44.24,33.35
2018,7,13,6,30,19.0,78.0,1.7,18.1,83.0,57.65,45.23
2018,7,13,6,45,15.5,80.5,1.7,18.5,85.0,60.8,47.93
2018,7,13,7,0,12.0,83.0,1.7,18.9,87.0,63.12,49.8
2018,7,13,7,15,7.5,72.5,1.75,19.3,75.0,55.78,43.2
2018,7,13,7,30,3.0,62.0,1.8,19.7,63.0,47.6,35.9
2018,7,13,7,45,1.5,76.0,1.85,20.1,76.5,58.43,45.05
2018,7,13,8,0,0.0,90.0,1.9,20.5,90.0,69.26,54.08
2018,7,13,8,15,1.5,117.0,1.95,20.85,118.0,88.72,70.33
2018,7,13,8,30,3.0,144.0,2.0,21.2,146.0,107.73,85.97
2018,7,13,8,45,13.5,177.0,2.05,21.6,186.5,130.55,104.57
2018,7,13,9,0,24.0,210.0,2.1,22.0,227.0,143.93,115.14
2018,7,13,9,15,42.5,264.5,2.15,22.35,296.5,174.9,140.02
2018,7,13,9,30,61.0,319.0,2.2,22.7,366.0,203.59,162.68
2018,7,13,9,45,106.0,352.5,2.2,23.05,439.0,205.69,163.76
2018,7,13,10,0,151.0,386.0,2.2,23.4,512.0,238.66,176.37
2018,7,13,10,15,226.5,385.5,2.25,23.7,582.0,250.9,180.49
2018,7,13,10,30,302.0,385.0,2.3,24.0,652.0,288.4,205.38
2018,7,13,10,45,509.5,295.0,2.3,24.35,759.0,310.24,215.79
2018,7,13,11,0,717.0,205.0,2.3,24.7,866.0,355.88,247.75
2018,7,13,11,15,700.5,214.0,2.35,24.85,868.5,402.46,287.76
2018,7,13,11,30,684.0,223.0,2.4,25.0,871.0,447.34,325.55
2018,7,13,11,45,755.0,184.5,2.4,25.2,904.5,501.09,368.2
2018,7,13,12,0,826.0,146.0,2.4,25.4,938.0,554.69,410.44
2018,7,13,12,15,831.0,142.5,2.45,25.5,939.5,601.39,447.14
2018,7,13,12,30,836.0,139.0,2.5,25.6,941.0,647.13,482.31
2018,7,13,12,45,845.5,131.0,2.5,25.7,937.0,691.44,515.55
2018,7,13,13,0,855.0,123.0,2.5,25.8,933.0,734.21,547.04
2018,7,13,13,15,852.5,122.0,2.55,25.8,919.0,771.58,574.11
2018,7,13,13,30,850.0,121.0,2.6,25.8,905.0,806.42,598.21
2018,7,13,13,45,846.5,119.5,2.6,25.8,884.5,837.28,619.27
2018,7,13,14,0,843.0,118.0,2.6,25.8,864.0,865.21,638.37
2018,7,13,14,15,837.0,116.5,2.65,25.75,837.5,887.82,654.49
2018,7,13,14,30,831.0,115.0,2.7,25.7,811.0,907.19,668.61
2018,7,13,14,45,823.5,112.0,2.7,25.65,778.0,920.31,678.34
2018,7,13,15,0,816.0,109.0,2.7,25.6,745.0,929.97,685.98
2018,7,13,15,15,804.0,107.5,2.7,25.6,707.0,933.35,689.5
2018,7,13,15,30,792.0,106.0,2.7,25.6,669.0,946.93,700.02
2018,7,13,15,45,778.0,103.0,2.8,25.25,627.0,939.85,698.67
2018,7,13,16,0,764.0,100.0,2.9,24.9,585.0,929.37,695.3
2018,7,13,16,15,745.5,96.5,2.95,24.6,540.0,910.4,685.71
2018,7,13,16,30,727.0,93.0,3.0,24.3,495.0,888.32,674.0
2018,7,13,16,45,702.5,89.0,3.05,23.95,447.5,856.63,655.59
2018,7,13,17,0,678.0,85.0,3.1,23.6,400.0,828.34,639.25
2018,7,13,17,15,645.5,80.5,3.15,23.1,352.0,783.76,611.13
2018,7,13,17,30,613.0,76.0,3.2,22.6,304.0,737.63,580.97
2018,7,13,17,45,567.5,71.0,3.25,22.05,257.0,677.2,538.97
2018,7,13,18,0,522.0,66.0,3.3,21.5,210.0,616.52,494.79
2018,7,13,18,15,458.5,58.5,3.25,20.95,166.0,536.46,432.98
2018,7,13,18,30,395.0,51.0,3.2,20.4,122.0,458.15,369.5
2018,7,13,18,45,304.5,40.5,3.2,19.85,85.5,356.47,283.98
2018,7,13,19,0,214.0,30.0,3.2,19.3,49.0,260.99,183.43
2018,7,13,19,15,125.0,18.5,3.15,19.0,28.0,109.46,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,31.48,0.0
2018,7,13,19,45,18.0,3.5,3.1,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,14.56,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,22.9,11.38
2018,7,14,5,45,326.0,39.0,2.85,16.4,86.5,31.77,21.57
2018,7,14,6,0,420.0,48.0,2.9,16.7,123.0,38.99,28.48
2018,7,14,6,15,308.5,66.0,2.9,17.15,130.5,48.91,37.51
2018,7,14,6,30,197.0,84.0,2.9,17.6,138.0,60.84,48.1
2018,7,14,6,45,153.5,112.5,2.9,18.0,160.0,80.27,65.06
2018,7,14,7,0,110.0,141.0,2.9,18.4,182.0,97.13,79.49
2018,7,14,7,15,132.5,161.5,2.9,18.85,218.0,110.01,90.22
2018,7,14,7,30,155.0,182.0,2.9,19.3,254.0,122.6,100.52
2018,7,14,7,45,168.5,196.0,2.85,19.75,282.0,131.29,107.36
2018,7,14,8,0,182.0,210.0,2.8,20.2,310.0,139.72,113.9
2018,7,14,8,15,200.5,225.0,2.8,20.6,344.5,148.55,120.73
2018,7,14,8,30,219.0,240.0,2.8,21.0,379.0,147.92,119.64
2018,7,14,8,45,240.0,268.5,2.8,21.4,430.5,161.6,130.44
2018,7,14,9,0,261.0,297.0,2.8,21.8,482.0,174.52,140.49
2018,7,14,9,15,463.5,239.0,2.9,22.1,590.5,138.89,110.74
2018,7,14,9,30,666.0,181.0,3.0,22.4,699.0,108.3,85.2
2018,7,14,9,45,764.5,141.5,3.05,22.7,761.0,97.12,75.72
2018,7,14,10,0,863.0,102.0,3.1,23.0,823.0,141.49,79.63
2018,7,14,10,15,810.5,135.5,3.15,23.2,831.0,195.23,114.54
2018,7,14,10,30,758.0,169.0,3.2,23.4,839.0,254.27,162.22
2018,7,14,10,45,742.5,183.5,3.3,23.6,853.5,306.73,206.62
2018,7,14,11,0,727.0,198.0,3.4,23.8,868.0,354.08,248.07
2018,7,14,11,15,751.0,182.0,3.45,23.85,883.5,403.21,289.98
2018,7,14,11,30,775.0,166.0,3.5,23.9,899.0,450.38,330.17
2018,7,14,11,45,705.0,214.0,3.6,23.9,885.0,496.14,369.0
2018,7,14,12,0,635.0,262.0,3.7,23.9,871.0,536.67,402.22
2018,7,14,12,15,563.5,311.0,3.7,23.85,851.5,575.38,432.39
2018,7,14,12,30,492.0,360.0,3.7,23.8,832.0,603.91,454.02
2018,7,14,12,45,644.0,262.0,3.75,23.7,874.5,667.41,503.92
2018,7,14,13,0,796.0,164.0,3.8,23.6,917.0,732.88,555.29
2018,7,14,13,15,840.5,135.5,3.8,23.55,919.5,772.7,586.11
2018,7,14,13,30,885.0,107.0,3.8,23.5,922.0,822.38,621.06
2018,7,14,13,45,880.5,106.0,3.85,23.45,901.0,853.66,643.27
2018,7,14,14,0,876.0,105.0,3.9,23.4,880.0,881.89,663.53
2018,7,14,14,15,870.5,103.5,3.9,23.2,853.0,905.55,680.89
2018,7,14,14,30,865.0,102.0,3.9,23.0,826.0,925.9,696.12
2018,7,14,14,45,857.0,100.5,3.9,22.85,793.0,940.48,707.43
2018,7,14,15,0,849.0,99.0,3.9,22.7,760.0,951.57,716.57
2018,7,14,15,15,838.0,97.0,3.9,22.7,721.5,955.65,720.7
2018,7,14,15,30,827.0,95.0,3.9,22.7,683.0,956.21,722.65
2018,7,14,15,45,813.5,92.5,3.95,22.1,640.5,950.19,722.25
2018,7,14,16,0,800.0,90.0,4.0,21.5,598.0,953.8,728.68
2018,7,14,16,15,782.5,87.5,3.95,21.15,552.5,937.03,719.77
2018,7,14,16,30,765.0,85.0,3.9,20.8,507.0,917.09,708.8
2018,7,14,16,45,741.5,82.0,3.9,20.45,459.0,887.43,691.14
2018,7,14,17,0,718.0,79.0,3.9,20.1,411.0,855.1,671.31
2018,7,14,17,15,686.5,74.5,3.9,19.8,362.0,810.48,641.92
2018,7,14,17,30,655.0,70.0,3.9,19.5,313.0,770.08,614.8
2018,7,14,17,45,611.5,65.5,3.85,19.15,265.0,711.48,572.79
2018,7,14,18,0,568.0,61.0,3.8,18.8,217.0,652.54,528.73
2018,7,14,18,15,504.5,54.5,3.8,18.5,172.0,572.79,466.26
2018,7,14,18,30,441.0,48.0,3.8,18.2,127.0,494.79,402.02
2018,7,14,18,45,346.0,39.0,3.75,17.85,89.5,389.77,312.43
2018,7,14,19,0,251.0,30.0,3.7,17.5,52.0,289.27,202.98
2018,7,14,19,15,147.5,18.5,3.7,17.25,29.5,126.56,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.0,7.0,5.51,0.0
2018,7,14,19,45,22.0,3.5,3.75,16.8,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.0,3.5,2.75,14.4,3.5,0.0,0.0
2018,7,15,5,0,54.0,7.0,2.8,14.5,7.0,5.51,0.0
2018,7,15,5,15,171.5,18.0,2.9,14.8,30.0,14.16,0.0
2018,7,15,5,30,289.0,29.0,3.0,15.1,53.0,24.01,11.9
2018,7,15,5,45,213.0,24.0,3.05,15.45,48.0,19.07,10.73
2018,7,15,6,0,137.0,19.0,3.1,15.8,43.0,14.56,7.16
2018,7,15,6,15,68.5,25.5,3.15,16.15,37.5,19.68,11.83
2018,7,15,6,30,0.0,32.0,3.2,16.5,32.0,24.39,16.07
2018,7,15,6,45,0.0,47.5,3.2,16.9,47.5,36.31,26.64
2018,7,15,7,0,0.0,63.0,3.2,17.3,63.0,48.28,37.11
2018,7,15,7,15,0.5,91.5,3.2,17.65,91.5,69.32,55.36
2018,7,15,7,30,1.0,120.0,3.2,18.0,120.0,89.32,72.43
2018,7,15,7,45,2.0,139.0,3.2,18.4,140.0,102.66,83.53
2018,7,15,8,0,3.0,158.0,3.2,18.8,160.0,115.87,94.37
2018,7,15,8,15,6.0,176.5,3.15,19.15,180.5,128.67,104.75
2018,7,15,8,30,9.0,195.0,3.1,19.5,201.0,141.35,114.92
2018,7,15,8,45,20.5,225.5,3.1,19.85,240.0,161.57,131.29
2018,7,15,9,0,32.0,256.0,3.1,20.2,279.0,169.67,137.44
2018,7,15,9,15,90.5,278.5,3.15,20.5,348.0,172.22,139.05
2018,7,15,9,30,149.0,301.0,3.2,20.8,417.0,184.37,148.58
2018,7,15,9,45,283.5,301.0,3.2,21.1,533.5,171.37,137.47
2018,7,15,10,0,418.0,301.0,3.2,21.4,650.0,191.63,133.66
2018,7,15,10,15,603.5,235.0,3.25,21.6,758.0,210.93,136.12
2018,7,15,10,30,789.0,169.0,3.3,21.8,866.0,259.65,166.05
2018,7,15,10,45,861.5,135.5,3.35,22.0,913.5,313.76,209.03
2018,7,15,11,0,934.0,102.0,3.4,22.2,961.0,369.34,255.47
2018,7,15,11,15,938.5,102.0,3.5,22.3,977.0,425.69,304.94
2018,7,15,11,30,943.0,102.0,3.6,22.4,993.0,481.76,353.38
2018,7,15,11,45,945.5,101.5,3.65,22.45,1001.0,536.04,399.37
2018,7,15,12,0,948.0,101.0,3.7,22.5,1009.0,589.4,443.44
2018,7,15,12,15,947.0,101.5,3.75,22.5,1008.5,640.31,484.63
2018,7,15,12,30,946.0,102.0,3.8,22.5,1008.0,689.57,523.59
2018,7,15,12,45,943.5,102.0,3.85,22.55,1000.0,735.55,559.19
2018,7,15,13,0,941.0,102.0,3.9,22.6,992.0,779.25,592.44
2018,7,15,13,15,938.5,101.5,3.95,22.55,977.5,820.02,621.91
2018,7,15,13,30,936.0,101.0,4.0,22.5,963.0,858.07,648.89
2018,7,15,13,45,932.0,100.5,4.0,22.5,941.5,891.93,672.58
2018,7,15,14,0,928.0,100.0,4.0,22.5,920.0,922.65,694.11
2018,7,15,14,15,922.5,98.0,4.0,22.45,891.5,947.26,711.66
2018,7,15,14,30,917.0,96.0,4.0,22.4,863.0,968.35,726.95
2018,7,15,14,45,909.5,94.5,4.0,22.3,829.0,984.46,739.16
2018,7,15,15,0,902.0,93.0,4.0,22.2,795.0,996.94,749.09
2018,7,15,15,15,891.5,91.5,4.0,22.2,755.0,1002.78,754.46
2018,7,15,15,30,881.0,90.0,4.0,22.2,715.0,1004.95,757.56
2018,7,15,15,45,867.0,87.5,4.0,21.8,670.5,998.77,756.35
2018,7,15,16,0,853.0,85.0,4.0,21.4,626.0,989.0,752.88
2018,7,15,16,15,835.5,82.5,3.95,21.15,578.0,972.2,743.95
2018,7,15,16,30,818.0,80.0,3.9,20.9,530.0,964.8,741.61
2018,7,15,16,45,795.0,77.0,3.9,20.6,480.5,935.29,724.22
2018,7,15,17,0,772.0,74.0,3.9,20.3,431.0,902.95,704.67
2018,7,15,17,15,740.5,70.5,3.85,19.95,380.0,858.93,676.12
2018,7,15,17,30,709.0,67.0,3.8,19.6,329.0,812.89,645.26
2018,7,15,17,45,665.5,62.0,3.8,19.2,278.5,751.73,602.27
2018,7,15,18,0,622.0,57.0,3.8,18.8,228.0,697.04,562.15
2018,7,15,18,15,557.0,51.5,3.7,18.4,181.0,616.05,499.09
2018,7,15,18,30,492.0,46.0,3.6,18.0,134.0,536.79,434.11
2018,7,15,18,45,390.5,38.5,3.5,17.55,94.5,426.55,340.55
2018,7,15,19,0,289.0,31.0,3.4,17.1,55.0,318.77,220.67
2018,7,15,19,15,171.0,19.0,3.4,16.85,31.0,144.82,0.0
2018,7,15,19,30,53.0,7.0,3.4,16.6,7.0,5.51,0.0
2018,7,15,19,45,26.5,3.5,3.35,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.5,4.0,2.7,14.05,3.5,0.0,0.0
2018,7,16,5,0,55.0,8.0,2.7,14.2,7.0,0.0,0.0
2018,7,16,5,15,176.5,18.5,2.8,14.55,30.0,14.56,0.0
2018,7,16,5,30,298.0,29.0,2.9,14.9,53.0,24.07,11.53
2018,7,16,5,45,401.5,36.5,2.95,15.3,92.5,30.18,20.22
2018,7,16,6,0,505.0,44.0,3.0,15.7,132.0,36.47,26.36
2018,7,16,6,15,349.5,41.0,3.0,16.15,111.0,32.49,23.15
2018,7,16,6,30,194.0,38.0,3.0,16.6,90.0,28.48,19.69
2018,7,16,6,45,97.0,53.0,2.95,17.0,79.0,39.16,29.15
2018,7,16,7,0,0.0,68.0,2.9,17.4,68.0,52.16,40.5
2018,7,16,7,15,0.5,93.5,2.9,17.9,93.5,70.68,56.5
2018,7,16,7,30,1.0,119.0,2.9,18.4,119.0,88.62,71.72
2018,7,16,7,45,4.5,146.5,2.85,18.85,148.5,107.58,87.59
2018,7,16,8,0,8.0,174.0,2.8,19.3,178.0,126.19,102.91
2018,7,16,8,15,21.5,206.0,2.75,19.8,219.0,147.48,120.25
2018,7,16,8,30,35.0,238.0,2.7,20.3,260.0,158.83,129.07
2018,7,16,8,45,104.0,265.5,2.7,20.75,337.5,166.81,135.07
2018,7,16,9,0,173.0,293.0,2.7,21.2,415.0,182.04,146.99
2018,7,16,9,15,371.5,256.5,2.7,21.65,538.5,144.97,115.93
2018,7,16,9,30,570.0,220.0,2.7,22.1,662.0,126.4,100.25
2018,7,16,9,45,749.0,156.0,2.7,22.5,764.0,104.71,82.04
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,139.35,76.75
2018,7,16,10,15,934.5,92.5,2.75,23.25,894.5,196.03,110.11
2018,7,16,10,30,941.0,93.0,2.8,23.6,923.0,253.46,153.77
2018,7,16,10,45,945.5,94.0,2.8,23.9,945.5,311.22,202.21
2018,7,16,11,0,950.0,95.0,2.8,24.2,968.0,369.11,252.18
2018,7,16,11,15,952.5,95.5,2.85,24.4,983.0,425.86,301.34
2018,7,16,11,30,955.0,96.0,2.9,24.6,998.0,482.1,349.18
2018,7,16,11,45,956.5,96.0,2.95,24.75,1005.5,536.81,394.74
2018,7,16,12,0,958.0,96.0,3.0,24.9,1013.0,590.49,438.24
2018,7,16,12,15,956.0,97.5,3.05,24.95,1012.5,641.98,479.09
2018,7,16,12,30,954.0,99.0,3.1,25.0,1012.0,691.75,517.62
2018,7,16,12,45,948.5,101.0,3.15,25.05,1003.0,737.59,552.45
2018,7,16,13,0,943.0,103.0,3.2,25.1,994.0,780.99,584.82
2018,7,16,13,15,940.0,103.0,3.25,25.0,979.5,821.98,614.04
2018,7,16,13,30,937.0,103.0,3.3,24.9,965.0,860.23,640.76
2018,7,16,13,45,932.5,102.0,3.35,24.8,943.0,893.37,664.02
2018,7,16,14,0,928.0,101.0,3.4,24.7,921.0,923.3,685.17
2018,7,16,14,15,922.0,100.0,3.45,24.5,892.5,948.53,703.55
2018,7,16,14,30,916.0,99.0,3.5,24.3,864.0,970.28,719.76
2018,7,16,14,45,908.0,97.5,3.5,24.1,829.5,986.04,731.82
2018,7,16,15,0,900.0,96.0,3.5,23.9,795.0,998.14,741.65
2018,7,16,15,15,889.0,94.0,3.5,23.9,755.0,1003.04,746.3
2018,7,16,15,30,878.0,92.0,3.5,23.9,715.0,1004.21,748.7
2018,7,16,15,45,864.5,90.0,3.5,23.4,671.0,999.2,748.62
2018,7,16,16,0,851.0,88.0,3.5,22.9,627.0,990.65,746.34
2018,7,16,16,15,833.5,85.5,3.5,22.6,579.0,973.98,738.09
2018,7,16,16,30,816.0,83.0,3.5,22.3,531.0,966.81,736.42
2018,7,16,16,45,792.5,80.0,3.45,21.95,481.0,936.85,718.76
2018,7,16,17,0,769.0,77.0,3.4,21.6,431.0,904.04,699.0
2018,7,16,17,15,737.5,72.5,3.35,21.15,379.5,858.73,670.15
2018,7,16,17,30,706.0,68.0,3.3,20.7,328.0,811.39,638.97
2018,7,16,17,45,662.0,63.5,3.25,20.3,278.0,757.04,601.22
2018,7,16,18,0,618.0,59.0,3.2,19.9,228.0,696.46,556.97
2018,7,16,18,15,552.5,53.0,3.05,19.35,180.5,614.31,493.8
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,533.84,428.59
2018,7,16,18,45,385.0,39.0,2.8,18.3,93.5,422.5,334.91
2018,7,16,19,0,283.0,31.0,2.7,17.8,54.0,312.6,211.82
2018,7,16,19,15,167.0,19.0,2.7,17.5,30.5,141.79,0.0
2018,7,16,19,30,51.0,7.0,2.7,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.25,13.95,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,7,17,5,15,12.0,5.5,2.35,14.55,6.5,4.33,0.0
2018,7,17,5,30,24.0,10.0,2.4,15.0,12.0,7.87,0.0
2018,7,17,5,45,12.0,15.5,2.45,15.45,16.5,12.22,4.82
2018,7,17,6,0,0.0,21.0,2.5,15.9,21.0,15.97,8.38
2018,7,17,6,15,0.0,30.0,2.5,16.4,30.0,22.86,14.62
2018,7,17,6,30,0.0,39.0,2.5,16.9,39.0,29.77,20.82
2018,7,17,6,45,0.0,55.0,2.5,17.35,55.0,42.1,31.71
2018,7,17,7,0,0.0,71.0,2.5,17.8,71.0,54.45,42.45
2018,7,17,7,15,1.0,96.0,2.5,18.3,96.5,72.39,57.89
2018,7,17,7,30,2.0,121.0,2.5,18.8,122.0,89.95,72.74
2018,7,17,7,45,4.5,135.5,2.5,19.25,138.0,100.36,81.26
2018,7,17,8,0,7.0,150.0,2.5,19.7,154.0,110.69,89.61
2018,7,17,8,15,8.0,165.0,2.45,20.2,170.0,121.24,98.03
2018,7,17,8,30,9.0,180.0,2.4,20.7,186.0,131.7,106.27
2018,7,17,8,45,17.5,209.5,2.4,21.2,221.5,151.48,122.15
2018,7,17,9,0,26.0,239.0,2.4,21.7,257.0,160.28,128.81
2018,7,17,9,15,30.0,257.0,2.4,22.05,279.0,170.46,136.64
2018,7,17,9,30,34.0,275.0,2.4,22.4,301.0,180.35,144.19
2018,7,17,9,45,46.0,301.5,2.4,22.8,338.5,194.57,155.16
2018,7,17,10,0,58.0,328.0,2.4,23.2,376.0,216.09,162.57
2018,7,17,10,15,99.0,354.5,2.4,23.5,440.0,231.15,171.2
2018,7,17,10,30,140.0,381.0,2.4,23.8,504.0,266.01,195.44
2018,7,17,10,45,284.5,347.5,2.45,24.1,606.0,287.91,207.11
2018,7,17,11,0,429.0,314.0,2.5,24.4,708.0,330.36,236.69
2018,7,17,11,15,629.0,238.0,2.5,24.6,826.0,387.22,278.15
2018,7,17,11,30,829.0,162.0,2.5,24.8,944.0,468.72,339.72
2018,7,17,11,45,888.5,132.5,2.55,24.95,976.5,526.73,386.37
2018,7,17,12,0,948.0,103.0,2.6,25.1,1009.0,589.22,435.68
2018,7,17,12,15,898.0,130.5,2.6,25.2,989.0,630.34,468.3
2018,7,17,12,30,848.0,158.0,2.6,25.3,969.0,665.36,495.41
2018,7,17,12,45,840.5,161.0,2.65,25.35,959.5,717.23,533.79
2018,7,17,13,0,833.0,164.0,2.7,25.4,950.0,758.47,564.13
2018,7,17,13,15,877.0,138.0,2.75,25.35,954.5,801.58,596.68
2018,7,17,13,30,921.0,112.0,2.8,25.3,959.0,854.73,633.17
2018,7,17,13,45,916.0,111.5,2.8,25.3,937.0,887.69,655.38
2018,7,17,14,0,911.0,111.0,2.8,25.3,915.0,917.47,675.61
2018,7,17,14,15,904.5,110.0,2.85,25.15,886.5,942.13,693.29
2018,7,17,14,30,898.0,109.0,2.9,25.0,858.0,963.32,708.85
2018,7,17,14,45,889.0,107.0,2.95,24.8,823.0,977.56,720.15
2018,7,17,15,0,880.0,105.0,3.0,24.6,788.0,988.12,729.26
2018,7,17,15,15,868.5,103.5,3.0,24.6,748.5,993.07,733.91
2018,7,17,15,30,857.0,102.0,3.0,24.6,709.0,994.39,736.37
2018,7,17,15,45,818.5,106.5,3.1,24.15,656.5,985.35,734.27
2018,7,17,16,0,780.0,111.0,3.2,23.7,604.0,959.06,720.68
2018,7,17,16,15,786.5,101.0,3.2,23.25,565.0,958.19,723.66
2018,7,17,16,30,793.0,91.0,3.2,22.8,526.0,953.65,724.05
2018,7,17,16,45,767.5,88.0,3.25,22.35,476.0,921.84,706.07
2018,7,17,17,0,742.0,85.0,3.3,21.9,426.0,887.19,685.91
2018,7,17,17,15,708.0,81.0,3.3,21.35,375.0,847.11,661.25
2018,7,17,17,30,674.0,77.0,3.3,20.8,324.0,799.15,629.99
2018,7,17,17,45,625.5,71.0,3.25,20.2,273.0,733.17,583.98
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,666.89,535.62
2018,7,17,18,15,507.0,58.0,3.1,19.1,175.0,580.05,468.48
2018,7,17,18,30,437.0,51.0,3.0,18.6,128.0,494.97,399.32
2018,7,17,18,45,332.5,41.0,2.9,18.05,89.0,380.28,302.57
2018,7,17,19,0,228.0,31.0,2.8,17.5,50.0,272.29,181.1
2018,7,17,19,15,131.0,19.0,2.8,17.2,28.0,114.45,0.0
2018,7,17,19,30,34.0,7.0,2.8,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.75,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.15,14.55,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.2,14.8,6.0,0.0,0.0
2018,7,18,5,15,130.0,18.5,2.25,15.25,26.5,14.56,0.0
2018,7,18,5,30,226.0,30.0,2.3,15.7,47.0,22.83,9.56
2018,7,18,5,45,329.0,39.5,2.35,16.2,85.0,32.36,21.89
2018,7,18,6,0,432.0,49.0,2.4,16.7,123.0,40.01,29.28
2018,7,18,6,15,397.5,48.0,2.3,17.15,133.5,38.29,28.14
2018,7,18,6,30,363.0,47.0,2.2,17.6,144.0,36.71,26.87
2018,7,18,6,45,181.5,59.0,2.15,18.1,107.5,42.26,31.74
2018,7,18,7,0,0.0,71.0,2.1,18.6,71.0,54.43,42.3
2018,7,18,7,15,0.0,95.0,2.0,19.05,95.0,71.66,57.09
2018,7,18,7,30,0.0,119.0,1.9,19.5,119.0,88.55,71.32
2018,7,18,7,45,3.5,142.5,1.8,19.95,144.5,104.9,84.87
2018,7,18,8,0,7.0,166.0,1.7,20.4,170.0,121.02,98.0
2018,7,18,8,15,15.0,196.0,1.7,20.8,205.0,141.08,114.28
2018,7,18,8,30,23.0,226.0,1.7,21.2,240.0,160.76,130.0
2018,7,18,8,45,27.5,242.5,1.75,21.6,261.0,161.73,130.19
2018,7,18,9,0,32.0,259.0,1.8,22.0,282.0,171.2,137.41
2018,7,18,9,15,36.5,284.0,1.8,22.35,311.5,184.8,147.93
2018,7,18,9,30,41.0,309.0,1.8,22.7,341.0,197.94,157.96
2018,7,18,9,45,90.5,332.5,1.85,23.05,406.5,211.41,168.23
2018,7,18,10,0,140.0,356.0,1.9,23.4,472.0,222.15,164.35
2018,7,18,10,15,299.0,326.0,1.95,23.7,585.5,229.86,161.61
2018,7,18,10,30,458.0,296.0,2.0,24.0,699.0,259.24,176.89
2018,7,18,10,45,595.5,247.0,2.05,24.25,784.5,296.26,201.99
2018,7,18,11,0,733.0,198.0,2.1,24.5,870.0,352.53,244.31
2018,7,18,11,15,678.5,234.0,2.15,24.65,864.0,402.6,287.62
2018,7,18,11,30,624.0,270.0,2.2,24.8,858.0,447.63,325.67
2018,7,18,11,45,580.5,298.0,2.25,24.95,848.5,487.79,358.58
2018,7,18,12,0,537.0,326.0,2.3,25.1,839.0,529.82,391.39
2018,7,18,12,15,505.5,357.5,2.35,25.15,840.5,571.93,423.23
2018,7,18,12,30,474.0,389.0,2.4,25.2,842.0,611.49,452.32
2018,7,18,12,45,477.0,384.0,2.5,25.2,837.0,645.49,477.91
2018,7,18,13,0,480.0,379.0,2.6,25.2,832.0,678.19,502.33
2018,7,18,13,15,523.0,343.5,2.65,25.15,830.0,715.75,530.74
2018,7,18,13,30,566.0,308.0,2.7,25.1,828.0,752.42,558.46
2018,7,18,13,45,599.5,284.5,2.7,25.05,823.5,792.6,587.8
2018,7,18,14,0,633.0,261.0,2.7,25.0,819.0,831.81,616.29
2018,7,18,14,15,651.0,243.0,2.75,24.85,801.0,859.99,637.55
2018,7,18,14,30,669.0,225.0,2.8,24.7,783.0,885.51,657.17
2018,7,18,14,45,639.0,224.0,2.8,24.55,739.0,878.56,653.65
2018,7,18,15,0,609.0,223.0,2.8,24.4,695.0,867.4,647.57
2018,7,18,15,15,610.5,206.5,2.8,24.4,659.0,868.55,650.39
2018,7,18,15,30,612.0,190.0,2.8,24.4,623.0,866.27,650.53
2018,7,18,15,45,708.0,146.5,3.0,23.85,616.5,926.71,696.11
2018,7,18,16,0,804.0,103.0,3.2,23.3,610.0,974.17,732.58
2018,7,18,16,15,785.5,99.5,3.3,22.8,563.0,955.41,723.69
2018,7,18,16,30,767.0,96.0,3.4,22.3,516.0,933.34,712.99
2018,7,18,16,45,741.0,92.0,3.55,21.85,466.0,899.94,694.34
2018,7,18,17,0,715.0,88.0,3.7,21.4,416.0,870.45,677.99
2018,7,18,17,15,679.5,84.0,3.7,20.75,365.5,823.15,647.9
2018,7,18,17,30,644.0,80.0,3.7,20.1,315.0,774.16,615.58
2018,7,18,17,45,594.5,74.0,3.75,19.5,265.0,707.79,568.89
2018,7,18,18,0,545.0,68.0,3.8,18.9,215.0,641.16,519.74
2018,7,18,18,15,475.0,60.5,3.65,18.35,169.0,554.29,451.51
2018,7,18,18,30,405.0,53.0,3.5,17.8,123.0,469.07,381.33
2018,7,18,18,45,303.5,42.0,3.35,17.3,85.0,356.43,285.02
2018,7,18,19,0,202.0,31.0,3.2,16.8,47.0,250.84,163.35
2018,7,18,19,15,115.0,18.5,3.0,16.55,26.5,101.9,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,3.0,2.75,14.2,2.5,0.0,0.0
2018,7,19,5,0,27.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,74.5,13.0,3.1,14.8,17.0,10.23,0.0
2018,7,19,5,30,122.0,20.0,3.3,15.2,29.0,15.24,4.08
2018,7,19,5,45,74.0,23.5,3.45,15.6,30.0,18.13,9.78
2018,7,19,6,0,26.0,27.0,3.6,16.0,31.0,21.24,12.96
2018,7,19,6,15,13.0,37.0,3.5,16.35,39.0,29.04,20.06
2018,7,19,6,30,0.0,47.0,3.4,16.7,47.0,35.94,26.28
2018,7,19,6,45,0.0,65.0,3.3,17.05,65.0,49.72,38.47
2018,7,19,7,0,0.0,83.0,3.2,17.4,83.0,62.8,49.86
2018,7,19,7,15,1.0,109.5,3.0,17.85,110.0,81.45,65.9
2018,7,19,7,30,2.0,136.0,2.8,18.3,137.0,99.71,81.33
2018,7,19,7,45,5.0,152.5,2.6,18.7,155.0,111.35,90.87
2018,7,19,8,0,8.0,169.0,2.4,19.1,173.0,122.91,100.21
2018,7,19,8,15,19.5,197.5,2.25,19.65,209.0,142.08,115.76
2018,7,19,8,30,31.0,226.0,2.1,20.2,245.0,152.2,123.52
2018,7,19,8,45,46.0,254.5,2.0,20.7,285.5,168.57,136.41
2018,7,19,9,0,61.0,283.0,1.9,21.2,326.0,184.41,148.69
2018,7,19,9,15,75.5,311.0,1.85,21.75,367.0,199.46,160.16
2018,7,19,9,30,90.0,339.0,1.8,22.3,408.0,213.97,171.08
2018,7,19,9,45,111.5,366.5,1.75,22.85,456.0,211.88,168.64
2018,7,19,10,0,133.0,394.0,1.7,23.4,504.0,238.26,176.7
2018,7,19,10,15,181.5,407.0,1.75,23.85,563.0,267.6,194.62
2018,7,19,10,30,230.0,420.0,1.8,24.3,622.0,303.06,218.36
2018,7,19,10,45,299.5,405.0,1.85,24.75,675.0,321.99,230.46
2018,7,19,11,0,369.0,390.0,1.9,25.2,728.0,362.6,260.08
2018,7,19,11,15,444.0,354.0,2.0,25.5,767.5,392.06,282.76
2018,7,19,11,30,519.0,318.0,2.1,25.8,807.0,437.63,318.0
2018,7,19,11,45,607.0,277.5,2.25,26.05,853.5,487.05,356.49
2018,7,19,12,0,695.0,237.0,2.4,26.3,900.0,549.19,404.12
2018,7,19,12,15,794.5,184.5,2.6,26.3,942.5,612.03,452.82
2018,7,19,12,30,894.0,132.0,2.8,26.3,985.0,675.79,502.14
2018,7,19,12,45,784.5,190.0,3.0,26.3,934.5,700.41,520.91
2018,7,19,13,0,675.0,248.0,3.2,26.3,884.0,716.39,532.83
2018,7,19,13,15,634.0,261.0,3.35,26.05,851.0,733.98,547.06
2018,7,19,13,30,593.0,274.0,3.5,25.8,818.0,746.61,557.54
2018,7,19,13,45,594.5,266.0,3.7,25.5,800.5,772.84,578.55
2018,7,19,14,0,596.0,258.0,3.9,25.2,783.0,796.49,597.66
2018,7,19,14,15,617.0,244.0,3.9,24.75,772.0,829.81,623.43
2018,7,19,14,30,638.0,230.0,3.9,24.3,761.0,861.06,647.75
2018,7,19,14,45,694.5,195.5,3.95,23.9,751.5,903.76,680.43
2018,7,19,15,0,751.0,161.0,4.0,23.5,742.0,942.83,709.44
2018,7,19,15,15,775.0,142.5,4.0,23.5,715.0,956.19,719.69
2018,7,19,15,30,799.0,124.0,4.0,23.5,688.0,974.59,733.73
2018,7,19,15,45,779.5,122.5,3.8,22.65,643.5,964.13,729.45
2018,7,19,16,0,760.0,121.0,3.6,21.8,599.0,950.06,722.94
2018,7,19,16,15,736.5,118.0,3.5,21.4,551.5,934.65,714.96
2018,7,19,16,30,713.0,115.0,3.4,21.0,504.0,908.82,699.74
2018,7,19,16,45,672.5,112.0,3.3,20.65,451.0,862.83,670.09
2018,7,19,17,0,632.0,109.0,3.2,20.3,398.0,814.48,638.33
2018,7,19,17,15,595.5,102.5,3.1,19.9,348.5,763.85,604.29
2018,7,19,17,30,559.0,96.0,3.0,19.5,299.0,711.59,568.02
2018,7,19,17,45,520.0,87.5,2.95,19.1,253.5,653.35,526.13
2018,7,19,18,0,481.0,79.0,2.9,18.7,208.0,594.33,481.74
2018,7,19,18,15,415.5,68.5,2.8,18.3,163.0,505.1,411.41
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,425.61,345.68
2018,7,19,18,45,263.0,44.5,2.6,17.55,81.5,327.5,260.62
2018,7,19,19,0,176.0,31.0,2.5,17.2,45.0,229.33,144.24
2018,7,19,19,15,100.5,18.0,2.5,16.95,25.0,90.49,0.0
2018,7,19,19,30,25.0,5.0,2.5,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.45,16.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,45,5.5,2.0,1.9,13.65,2.0,0.0,0.0
2018,7,20,5,0,11.0,4.0,1.9,13.8,4.0,0.0,0.0
2018,7,20,5,15,59.0,16.5,2.05,14.3,20.5,12.98,0.0
2018,7,20,5,30,107.0,29.0,2.2,14.8,37.0,21.59,7.41
2018,7,20,5,45,139.5,42.0,2.3,15.3,60.5,31.2,20.86
2018,7,20,6,0,172.0,55.0,2.4,15.8,84.0,40.7,29.95
2018,7,20,6,15,100.0,67.5,2.45,16.25,85.5,49.78,38.33
2018,7,20,6,30,28.0,80.0,2.5,16.7,87.0,58.72,46.38
2018,7,20,6,45,28.0,100.5,2.5,17.2,109.0,72.55,58.51
2018,7,20,7,0,28.0,121.0,2.5,17.7,131.0,86.11,70.15
2018,7,20,7,15,27.0,131.5,2.5,18.2,142.5,93.54,76.26
2018,7,20,7,30,26.0,142.0,2.5,18.7,154.0,100.79,82.11
2018,7,20,7,45,14.0,147.5,2.5,19.2,154.0,108.3,88.08
2018,7,20,8,0,2.0,153.0,2.5,19.7,154.0,112.45,91.13
2018,7,20,8,15,35.5,177.5,2.5,20.2,199.5,124.23,100.58
2018,7,20,8,30,69.0,202.0,2.5,20.7,245.0,139.84,113.11
2018,7,20,8,45,79.0,227.5,2.5,21.2,280.0,155.0,125.11
2018,7,20,9,0,89.0,253.0,2.5,21.7,315.0,159.98,128.61
2018,7,20,9,15,68.5,283.0,2.5,22.1,332.5,185.26,148.76
2018,7,20,9,30,48.0,313.0,2.5,22.5,350.0,200.11,160.18
2018,7,20,9,45,66.0,343.5,2.5,22.95,397.0,215.77,172.15
2018,7,20,10,0,84.0,374.0,2.5,23.4,444.0,240.43,180.39
2018,7,20,10,15,178.5,375.0,2.55,23.7,530.0,251.63,183.45
2018,7,20,10,30,273.0,376.0,2.6,24.0,616.0,274.49,196.27
2018,7,20,10,45,348.0,359.5,2.6,24.3,673.0,309.57,220.87
2018,7,20,11,0,423.0,343.0,2.6,24.6,730.0,343.24,246.01
2018,7,20,11,15,580.5,269.5,2.7,24.75,810.0,386.27,278.11
2018,7,20,11,30,738.0,196.0,2.8,24.9,890.0,449.27,326.81
2018,7,20,11,45,785.0,170.5,2.85,25.0,914.0,501.51,369.27
2018,7,20,12,0,832.0,145.0,2.9,25.1,938.0,552.68,410.55
2018,7,20,12,15,834.5,143.5,2.95,25.1,939.0,599.89,448.22
2018,7,20,12,30,837.0,142.0,3.0,25.1,940.0,645.99,484.19
2018,7,20,12,45,841.5,137.5,3.1,25.1,934.5,689.91,518.1
2018,7,20,13,0,846.0,133.0,3.2,25.1,929.0,732.15,550.25
2018,7,20,13,15,790.0,156.0,3.25,24.95,890.5,759.28,570.23
2018,7,20,13,30,734.0,179.0,3.3,24.8,852.0,771.72,579.9
2018,7,20,13,45,687.5,198.0,3.35,24.7,816.5,791.12,593.99
2018,7,20,14,0,641.0,217.0,3.4,24.6,781.0,799.13,600.14
2018,7,20,14,15,727.5,170.5,3.4,24.4,791.0,851.93,639.2
2018,7,20,14,30,814.0,124.0,3.4,24.2,801.0,898.91,672.27
2018,7,20,14,45,804.5,121.5,3.45,23.95,767.5,910.82,682.04
2018,7,20,15,0,795.0,119.0,3.5,23.7,734.0,933.11,699.3
2018,7,20,15,15,782.5,117.0,3.5,23.7,696.0,935.89,702.42
2018,7,20,15,30,770.0,115.0,3.5,23.7,658.0,935.13,703.46
2018,7,20,15,45,753.0,112.5,3.5,23.1,615.0,925.75,700.43
2018,7,20,16,0,736.0,110.0,3.5,22.5,572.0,912.97,695.21
2018,7,20,16,15,713.5,107.0,3.45,22.15,526.0,890.69,682.48
2018,7,20,16,30,691.0,104.0,3.4,21.8,480.0,872.22,672.43
2018,7,20,16,45,662.0,100.0,3.35,21.4,432.0,836.79,650.37
2018,7,20,17,0,633.0,96.0,3.3,21.0,384.0,799.01,626.33
2018,7,20,17,15,596.0,90.5,3.25,20.6,336.0,749.29,592.97
2018,7,20,17,30,559.0,85.0,3.2,20.2,288.0,698.14,557.59
2018,7,20,17,45,508.0,78.5,3.15,19.75,241.0,631.29,509.06
2018,7,20,18,0,457.0,72.0,3.1,19.3,194.0,564.36,458.43
2018,7,20,18,15,391.5,62.0,3.0,18.9,151.0,473.53,386.42
2018,7,20,18,30,326.0,52.0,2.9,18.5,108.0,395.19,321.28
2018,7,20,18,45,240.0,40.0,2.85,18.1,74.0,300.6,238.84
2018,7,20,19,0,154.0,28.0,2.8,17.7,40.0,205.06,124.01
2018,7,20,19,15,87.5,16.0,2.75,17.55,22.0,79.04,0.0
2018,7,20,19,30,21.0,4.0,2.7,17.4,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.65,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.7,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.8,3.0,0.0,0.0
2018,7,21,5,15,65.0,15.0,1.95,16.15,19.0,11.8,0.0
2018,7,21,5,30,118.0,27.0,2.0,16.5,35.0,20.3,5.72
2018,7,21,5,45,198.0,41.0,2.05,16.85,68.0,30.73,20.24
2018,7,21,6,0,278.0,55.0,2.1,17.2,101.0,41.12,30.1
2018,7,21,6,15,197.5,59.5,2.1,17.6,97.5,44.42,33.41
2018,7,21,6,30,117.0,64.0,2.1,18.0,94.0,46.86,35.74
2018,7,21,6,45,59.5,83.5,2.1,18.45,99.0,61.06,48.18
2018,7,21,7,0,2.0,103.0,2.1,18.9,104.0,76.21,61.23
2018,7,21,7,15,9.5,130.0,2.15,19.35,134.5,94.83,77.03
2018,7,21,7,30,17.0,157.0,2.2,19.8,165.0,113.15,92.3
2018,7,21,7,45,37.5,183.0,2.2,20.25,202.5,125.6,102.37
2018,7,21,8,0,58.0,209.0,2.2,20.7,240.0,141.51,115.19
2018,7,21,8,15,126.5,226.0,2.25,21.15,302.0,147.09,119.25
2018,7,21,8,30,195.0,243.0,2.3,21.6,364.0,157.91,127.64
2018,7,21,8,45,259.0,247.5,2.3,22.0,421.0,151.93,122.12
2018,7,21,9,0,323.0,252.0,2.3,22.4,478.0,154.7,123.9
2018,7,21,9,15,317.0,277.5,2.35,22.75,510.0,165.6,132.35
2018,7,21,9,30,311.0,303.0,2.4,23.1,542.0,175.77,140.13
2018,7,21,9,45,376.0,298.0,2.4,23.45,600.0,159.5,126.46
2018,7,21,10,0,441.0,293.0,2.4,23.8,658.0,185.38,128.05
2018,7,21,10,15,556.0,249.0,2.45,24.05,725.5,206.78,133.78
2018,7,21,10,30,671.0,205.0,2.5,24.3,793.0,244.05,156.76
2018,7,21,10,45,724.0,184.0,2.55,24.55,833.0,295.96,197.27
2018,7,21,11,0,777.0,163.0,2.6,24.8,873.0,346.42,238.63
