Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,15,742.5,186.0,2.7,24.95,873.5,397.04,282.74
2018,7,21,11,30,708.0,209.0,2.8,25.1,874.0,443.13,322.3
2018,7,21,11,45,640.0,247.0,2.85,25.2,852.0,482.16,355.45
2018,7,21,12,0,572.0,285.0,2.9,25.3,830.0,514.7,382.25
2018,7,21,12,15,522.0,309.5,2.95,25.3,807.0,546.86,407.68
2018,7,21,12,30,472.0,334.0,3.0,25.3,784.0,569.88,425.67
2018,7,21,12,45,600.5,262.0,3.05,25.3,829.5,634.96,475.58
2018,7,21,13,0,729.0,190.0,3.1,25.3,875.0,701.99,526.64
2018,7,21,13,15,703.5,200.0,3.15,25.2,853.0,735.8,551.36
2018,7,21,13,30,678.0,210.0,3.2,25.1,831.0,760.5,569.73
2018,7,21,13,45,637.5,225.5,3.25,25.0,798.5,773.71,579.69
2018,7,21,14,0,597.0,241.0,3.3,24.9,766.0,782.12,586.24
2018,7,21,14,15,704.0,181.5,3.3,24.75,781.0,849.15,636.04
2018,7,21,14,30,811.0,122.0,3.3,24.6,796.0,894.02,667.37
2018,7,21,14,45,804.0,119.5,3.3,24.45,764.0,908.23,678.1
2018,7,21,15,0,797.0,117.0,3.3,24.3,732.0,932.78,696.21
2018,7,21,15,15,784.5,115.0,3.3,24.3,694.0,935.57,699.3
2018,7,21,15,30,772.0,113.0,3.3,24.3,656.0,934.83,700.35
2018,7,21,15,45,759.0,108.5,3.3,23.8,614.0,927.19,698.27
2018,7,21,16,0,746.0,104.0,3.3,23.3,572.0,916.12,693.99
2018,7,21,16,15,728.0,100.5,3.3,22.9,527.5,897.85,684.57
2018,7,21,16,30,710.0,97.0,3.3,22.5,483.0,876.47,672.99
2018,7,21,16,45,686.5,92.0,3.3,22.15,435.5,850.97,658.27
2018,7,21,17,0,663.0,87.0,3.3,21.8,388.0,817.08,637.31
2018,7,21,17,15,629.0,82.0,3.3,21.35,340.0,770.61,606.95
2018,7,21,17,30,595.0,77.0,3.3,20.9,292.0,722.61,574.51
2018,7,21,17,45,549.5,71.0,3.25,20.4,245.5,661.14,530.48
2018,7,21,18,0,504.0,65.0,3.2,19.9,199.0,599.44,484.29
2018,7,21,18,15,437.5,56.5,3.1,19.5,155.0,515.81,418.33
2018,7,21,18,30,371.0,48.0,3.0,19.1,111.0,434.3,350.96
2018,7,21,18,45,277.0,37.0,2.95,18.65,75.5,326.3,258.18
2018,7,21,19,0,183.0,26.0,2.9,18.2,40.0,223.37,129.5
2018,7,21,19,15,103.0,15.0,2.8,17.95,21.5,90.01,0.0
2018,7,21,19,30,23.0,4.0,2.7,17.7,3.0,0.0,0.0
2018,7,21,19,45,11.5,2.0,2.65,17.5,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,45,12.5,2.5,2.05,16.1,2.0,0.0,0.0
2018,7,22,5,0,25.0,5.0,2.1,16.2,4.0,0.0,0.0
2018,7,22,5,15,108.0,15.5,2.15,16.5,21.5,12.2,0.0
2018,7,22,5,30,191.0,26.0,2.2,16.8,39.0,19.78,4.46
2018,7,22,5,45,212.5,28.0,2.25,17.15,53.5,22.39,13.14
2018,7,22,6,0,234.0,30.0,2.3,17.5,68.0,23.63,14.9
2018,7,22,6,15,117.0,32.0,2.3,17.85,51.0,23.7,15.21
2018,7,22,6,30,0.0,34.0,2.3,18.2,34.0,25.93,17.28
2018,7,22,6,45,0.0,47.0,2.3,18.55,47.0,35.93,26.11
2018,7,22,7,0,0.0,60.0,2.3,18.9,60.0,45.96,34.85
2018,7,22,7,15,0.0,80.5,2.35,19.35,80.5,61.5,48.23
2018,7,22,7,30,0.0,101.0,2.4,19.8,101.0,76.25,60.72
2018,7,22,7,45,1.0,120.0,2.4,20.2,120.5,89.79,72.0
2018,7,22,8,0,2.0,139.0,2.4,20.6,140.0,103.18,82.99
2018,7,22,8,15,5.5,166.0,2.45,21.0,169.5,121.69,98.16
2018,7,22,8,30,9.0,193.0,2.5,21.4,199.0,139.86,112.85
2018,7,22,8,45,25.5,221.0,2.5,21.8,238.5,149.84,120.58
2018,7,22,9,0,42.0,249.0,2.5,22.2,278.0,166.1,133.42
2018,7,22,9,15,150.0,264.0,2.55,22.45,377.5,167.04,133.72
2018,7,22,9,30,258.0,279.0,2.6,22.7,477.0,162.73,129.79
2018,7,22,9,45,404.0,267.5,2.65,23.0,594.0,146.1,115.85
2018,7,22,10,0,550.0,256.0,2.7,23.3,711.0,175.26,117.84
2018,7,22,10,15,625.0,227.0,2.8,23.5,761.0,203.5,128.96
2018,7,22,10,30,700.0,198.0,2.9,23.7,811.0,244.99,156.81
2018,7,22,10,45,765.0,166.5,2.95,23.85,852.0,295.18,195.94
2018,7,22,11,0,830.0,135.0,3.0,24.0,893.0,348.67,239.89
2018,7,22,11,15,850.0,125.5,3.1,24.05,912.5,400.46,284.7
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,453.3,329.92
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,504.52,373.09
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,554.93,414.51
2018,7,22,12,15,875.5,115.0,3.35,24.3,947.5,603.33,453.55
2018,7,22,12,30,877.0,114.0,3.4,24.3,948.0,650.4,490.66
2018,7,22,12,45,877.5,112.5,3.5,24.35,942.0,694.82,525.15
2018,7,22,13,0,878.0,111.0,3.6,24.4,936.0,737.3,557.6
2018,7,22,13,15,875.5,110.0,3.6,24.35,921.5,775.7,585.73
2018,7,22,13,30,873.0,109.0,3.6,24.3,907.0,811.5,610.88
2018,7,22,13,45,868.5,108.0,3.65,24.25,886.0,842.83,633.16
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,871.12,653.41
2018,7,22,14,15,858.0,105.0,3.75,24.05,837.5,893.93,670.26
2018,7,22,14,30,852.0,103.0,3.8,23.9,810.0,913.38,684.98
2018,7,22,14,45,843.5,101.5,3.8,23.75,777.0,927.54,696.0
2018,7,22,15,0,835.0,100.0,3.8,23.6,744.0,938.23,704.84
2018,7,22,15,15,823.5,98.5,3.8,23.6,705.5,942.46,709.08
2018,7,22,15,30,812.0,97.0,3.8,23.6,667.0,943.21,711.16
2018,7,22,15,45,798.5,94.0,3.75,23.2,624.5,936.77,709.31
2018,7,22,16,0,785.0,91.0,3.7,22.8,582.0,940.01,714.3
2018,7,22,16,15,767.0,87.5,3.7,22.55,536.0,921.61,704.32
2018,7,22,16,30,749.0,84.0,3.7,22.3,490.0,900.03,692.25
2018,7,22,16,45,725.0,81.0,3.7,22.0,442.5,870.04,674.29
2018,7,22,17,0,701.0,78.0,3.7,21.7,395.0,837.43,654.15
2018,7,22,17,15,668.0,73.5,3.65,21.35,346.0,791.55,623.76
2018,7,22,17,30,635.0,69.0,3.6,21.0,297.0,750.24,595.84
2018,7,22,17,45,589.5,64.0,3.55,20.65,249.5,689.44,552.12
2018,7,22,18,0,544.0,59.0,3.5,20.3,202.0,628.47,506.32
2018,7,22,18,15,478.0,52.0,3.45,19.95,158.0,546.45,441.8
2018,7,22,18,30,412.0,45.0,3.4,19.6,114.0,466.49,375.61
2018,7,22,18,45,315.0,35.5,3.3,19.2,78.0,360.47,283.63
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,249.85,137.14
2018,7,22,19,15,126.0,16.0,3.2,18.55,23.5,108.25,0.0
2018,7,22,19,30,34.0,6.0,3.2,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.15,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,15.05,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.1,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.45,22.0,11.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.8,40.0,20.66,3.75
2018,7,23,5,45,326.5,34.0,2.55,16.1,75.5,27.92,17.77
2018,7,23,6,0,428.0,43.0,2.6,16.4,111.0,35.26,25.06
2018,7,23,6,15,496.5,49.5,2.6,16.85,156.0,40.46,30.01
2018,7,23,6,30,565.0,56.0,2.6,17.3,201.0,45.72,34.82
2018,7,23,6,45,612.5,60.5,2.6,17.8,249.5,49.3,37.98
2018,7,23,7,0,660.0,65.0,2.6,18.3,298.0,57.27,44.85
2018,7,23,7,15,694.0,69.0,2.6,18.75,348.0,60.53,47.5
2018,7,23,7,30,728.0,73.0,2.6,19.2,398.0,63.76,50.06
2018,7,23,7,45,753.5,76.0,2.6,19.7,447.0,66.07,51.77
2018,7,23,8,0,779.0,79.0,2.6,20.2,496.0,68.33,53.42
2018,7,23,8,15,798.0,81.5,2.6,20.7,543.0,70.05,54.59
2018,7,23,8,30,817.0,84.0,2.6,21.2,590.0,80.48,63.14
2018,7,23,8,45,832.0,85.5,2.6,21.7,633.5,81.88,63.99
2018,7,23,9,0,847.0,87.0,2.6,22.2,677.0,83.16,64.76
2018,7,23,9,15,859.0,88.0,2.65,22.65,716.5,83.94,65.13
2018,7,23,9,30,871.0,89.0,2.7,23.1,756.0,84.62,65.43
2018,7,23,9,45,882.0,89.0,2.7,23.55,791.0,84.62,65.18
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,125.57,69.99
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,180.89,100.21
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,237.0,141.71
2018,7,23,10,45,910.5,92.0,2.85,24.9,905.0,293.19,188.35
2018,7,23,11,0,915.0,93.0,2.9,25.2,927.0,349.53,236.89
2018,7,23,11,15,917.0,94.0,2.95,25.35,941.5,404.92,284.97
2018,7,23,11,30,919.0,95.0,3.0,25.5,956.0,459.79,331.85
2018,7,23,11,45,918.5,97.0,3.05,25.65,963.5,513.44,376.68
2018,7,23,12,0,918.0,99.0,3.1,25.8,971.0,565.98,419.41
2018,7,23,12,15,915.5,100.5,3.2,25.8,970.5,615.7,459.32
2018,7,23,12,30,913.0,102.0,3.3,25.8,970.0,663.71,497.01
2018,7,23,12,45,906.5,106.0,3.35,25.85,962.0,709.05,531.61
2018,7,23,13,0,900.0,110.0,3.4,25.9,954.0,752.04,563.8
2018,7,23,13,15,897.0,109.5,3.5,25.75,939.5,791.42,592.91
2018,7,23,13,30,894.0,109.0,3.6,25.6,925.0,828.14,619.15
2018,7,23,13,45,890.5,107.0,3.7,25.45,903.5,860.23,642.26
2018,7,23,14,0,887.0,105.0,3.8,25.3,882.0,889.2,663.35
2018,7,23,14,15,881.0,103.5,3.85,25.1,854.5,913.17,681.03
2018,7,23,14,30,875.0,102.0,3.9,24.9,827.0,933.74,696.57
2018,7,23,14,45,868.5,99.5,3.95,24.75,793.5,949.32,708.79
2018,7,23,15,0,862.0,97.0,4.0,24.6,760.0,961.34,718.81
2018,7,23,15,15,850.5,95.5,4.0,24.6,721.0,965.96,723.3
2018,7,23,15,30,839.0,94.0,4.0,24.6,682.0,966.99,725.6
2018,7,23,15,45,826.0,91.5,3.95,24.2,639.0,961.81,724.71
2018,7,23,16,0,813.0,89.0,3.9,23.8,596.0,953.18,721.64
2018,7,23,16,15,795.0,86.0,3.9,23.45,549.5,948.39,721.5
2018,7,23,16,30,777.0,83.0,3.9,23.1,503.0,927.38,710.18
2018,7,23,16,45,742.5,81.5,3.85,22.8,451.0,888.52,685.91
2018,7,23,17,0,708.0,80.0,3.8,22.5,399.0,847.09,659.47
2018,7,23,17,15,665.0,76.5,3.7,22.05,347.0,798.7,627.49
2018,7,23,17,30,622.0,73.0,3.6,21.6,295.0,743.49,589.5
2018,7,23,17,45,572.0,67.5,3.55,21.2,246.5,677.91,542.38
2018,7,23,18,0,522.0,62.0,3.5,20.8,198.0,612.3,493.1
2018,7,23,18,15,442.5,55.0,3.4,20.25,153.0,518.5,419.57
2018,7,23,18,30,363.0,48.0,3.3,19.7,108.0,427.27,344.64
2018,7,23,18,45,260.5,37.0,3.2,19.2,72.5,313.68,246.72
2018,7,23,19,0,158.0,26.0,3.1,18.7,37.0,201.97,102.14
2018,7,23,19,15,96.0,16.0,3.15,18.35,21.0,85.46,0.0
2018,7,23,19,30,34.0,6.0,3.2,18.0,5.0,0.0,0.0
2018,7,23,19,45,17.0,3.0,3.2,17.7,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.5,15.5,2.85,16.0,21.0,12.2,0.0
2018,7,24,5,30,194.0,26.0,2.9,16.3,38.0,19.76,1.93
2018,7,24,5,45,215.5,25.0,2.95,16.55,49.5,20.02,11.05
2018,7,24,6,0,237.0,24.0,3.0,16.8,61.0,19.08,10.95
2018,7,24,6,15,118.5,18.0,3.0,17.25,36.5,13.58,6.33
2018,7,24,6,30,0.0,12.0,3.0,17.7,12.0,9.11,2.42
2018,7,24,6,45,17.5,40.5,2.95,18.1,46.5,32.04,22.73
2018,7,24,7,0,35.0,69.0,2.9,18.5,81.0,52.85,40.96
2018,7,24,7,15,48.5,109.5,2.9,18.95,129.5,80.3,64.66
2018,7,24,7,30,62.0,150.0,2.9,19.4,178.0,106.01,86.44
2018,7,24,7,45,67.5,179.5,2.85,19.85,213.0,124.14,101.41
2018,7,24,8,0,73.0,209.0,2.8,20.3,248.0,141.69,115.66
2018,7,24,8,15,127.0,235.5,2.8,20.8,311.0,151.87,123.55
2018,7,24,8,30,181.0,262.0,2.8,21.3,374.0,166.88,135.37
2018,7,24,8,45,262.0,264.0,2.85,21.75,439.5,160.51,129.46
2018,7,24,9,0,343.0,266.0,2.9,22.2,505.0,162.47,130.54
2018,7,24,9,15,365.5,274.5,2.95,22.6,542.5,165.86,132.8
2018,7,24,9,30,388.0,283.0,3.0,23.0,580.0,156.52,124.68
2018,7,24,9,45,398.0,294.0,3.05,23.4,610.5,158.82,126.14
2018,7,24,10,0,408.0,305.0,3.1,23.8,641.0,186.48,130.7
2018,7,24,10,15,500.5,275.0,3.15,24.15,702.0,215.62,143.22
2018,7,24,10,30,593.0,245.0,3.2,24.5,763.0,248.55,163.46
2018,7,24,10,45,746.0,175.0,3.2,24.8,843.0,293.63,194.67
2018,7,24,11,0,899.0,105.0,3.2,25.1,923.0,350.92,238.57
2018,7,24,11,15,902.5,105.0,3.25,25.25,938.0,405.63,286.1
2018,7,24,11,30,906.0,105.0,3.3,25.4,953.0,459.97,332.61
2018,7,24,11,45,909.0,104.5,3.35,25.6,961.0,513.2,377.12
2018,7,24,12,0,912.0,104.0,3.4,25.8,969.0,565.6,419.79
2018,7,24,12,15,911.0,104.5,3.45,25.8,969.0,615.36,459.71
2018,7,24,12,30,910.0,105.0,3.5,25.8,969.0,663.53,497.47
2018,7,24,12,45,906.0,107.0,3.6,25.85,961.5,709.01,532.47
2018,7,24,13,0,902.0,109.0,3.7,25.9,954.0,752.26,565.2
2018,7,24,13,15,900.0,108.0,3.75,25.85,940.0,792.09,594.27
2018,7,24,13,30,898.0,107.0,3.8,25.8,926.0,829.29,620.42
2018,7,24,13,45,894.0,105.5,3.85,25.7,904.5,861.54,643.29
2018,7,24,14,0,890.0,104.0,3.9,25.6,883.0,890.66,664.1
2018,7,24,14,15,885.0,102.5,3.9,25.45,856.0,915.64,682.07
2018,7,24,14,30,880.0,101.0,3.9,25.3,829.0,937.25,697.88
2018,7,24,14,45,872.0,99.5,3.95,25.15,795.5,952.56,709.89
2018,7,24,15,0,864.0,98.0,4.0,25.0,762.0,964.31,719.72
2018,7,24,15,15,853.0,96.0,4.0,25.0,722.5,968.96,724.24
2018,7,24,15,30,842.0,94.0,4.0,25.0,683.0,969.98,726.54
2018,7,24,15,45,829.0,91.5,4.0,24.55,640.0,964.85,726.14
2018,7,24,16,0,816.0,89.0,4.0,24.1,597.0,956.26,723.55
2018,7,24,16,15,799.0,86.0,4.0,23.75,550.5,952.51,724.14
2018,7,24,16,30,782.0,83.0,4.0,23.4,504.0,932.52,713.54
2018,7,24,16,45,759.0,79.5,4.0,23.1,455.0,902.7,695.92
2018,7,24,17,0,736.0,76.0,4.0,22.8,406.0,870.09,676.05
2018,7,24,17,15,703.5,71.5,4.0,22.3,355.5,824.23,646.61
2018,7,24,17,30,671.0,67.0,4.0,21.8,305.0,776.45,614.75
2018,7,24,17,45,627.0,62.0,3.95,21.3,256.5,722.41,576.59
2018,7,24,18,0,583.0,57.0,3.9,20.8,208.0,661.96,531.57
2018,7,24,18,15,516.5,50.0,3.85,20.3,162.0,578.49,466.22
2018,7,24,18,30,450.0,43.0,3.8,19.8,116.0,497.1,398.9
2018,7,24,18,45,348.5,34.0,3.7,19.35,79.0,386.88,302.21
2018,7,24,19,0,247.0,25.0,3.6,18.9,42.0,269.02,124.73
2018,7,24,19,15,143.0,15.0,3.6,18.65,23.0,120.31,0.0
2018,7,24,19,30,39.0,5.0,3.6,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.55,18.1,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.65,16.15,17.5,8.65,0.0
2018,7,25,5,30,218.0,22.0,2.7,16.5,35.0,18.12,0.0
2018,7,25,5,45,345.5,30.0,2.7,16.85,73.5,24.73,14.86
2018,7,25,6,0,473.0,38.0,2.7,17.2,112.0,31.58,21.73
2018,7,25,6,15,540.5,44.5,2.65,17.7,158.0,36.99,26.84
2018,7,25,6,30,608.0,51.0,2.6,18.2,204.0,45.99,34.91
2018,7,25,6,45,503.0,76.0,2.5,18.7,222.0,59.4,46.67
2018,7,25,7,0,398.0,101.0,2.4,19.2,240.0,72.52,57.97
2018,7,25,7,15,284.5,139.5,2.4,19.85,247.0,96.7,78.54
2018,7,25,7,30,171.0,178.0,2.4,20.5,254.0,120.28,98.19
2018,7,25,7,45,207.5,195.0,2.4,21.15,298.0,131.17,106.77
2018,7,25,8,0,244.0,212.0,2.4,21.8,342.0,136.01,110.17
2018,7,25,8,15,428.5,182.5,2.4,22.45,436.5,117.2,93.82
2018,7,25,8,30,613.0,153.0,2.4,23.1,531.0,102.31,80.9
2018,7,25,8,45,740.0,117.5,2.4,23.8,607.5,89.89,70.11
2018,7,25,9,0,867.0,82.0,2.4,24.5,684.0,80.79,62.18
2018,7,25,9,15,875.0,84.5,2.4,25.05,722.5,82.44,63.25
2018,7,25,9,30,883.0,87.0,2.4,25.6,761.0,83.92,64.18
2018,7,25,9,45,886.0,91.5,2.45,26.1,794.0,86.15,65.75
2018,7,25,10,0,889.0,96.0,2.5,26.6,827.0,126.53,71.11
2018,7,25,10,15,895.0,97.5,2.6,26.9,855.5,182.09,100.51
2018,7,25,10,30,901.0,99.0,2.7,27.2,884.0,238.39,141.37
2018,7,25,10,45,905.0,100.5,2.75,27.5,906.0,294.75,187.47
2018,7,25,11,0,909.0,102.0,2.8,27.8,928.0,351.23,235.5
2018,7,25,11,15,912.0,103.0,2.95,27.85,943.5,406.97,283.47
2018,7,25,11,30,915.0,104.0,3.1,27.9,959.0,462.32,330.5
2018,7,25,11,45,915.5,105.0,3.25,27.95,966.5,515.9,375.23
2018,7,25,12,0,916.0,106.0,3.4,28.0,974.0,568.44,418.07
2018,7,25,12,15,917.0,105.5,3.5,27.85,974.5,618.98,458.62
2018,7,25,12,30,918.0,105.0,3.6,27.7,975.0,668.05,497.2
2018,7,25,12,45,919.0,103.0,3.75,27.6,968.5,714.23,533.05
2018,7,25,13,0,920.0,101.0,3.9,27.5,962.0,758.35,566.85
2018,7,25,13,15,916.5,101.0,3.95,27.3,947.5,798.43,596.06
2018,7,25,13,30,913.0,101.0,4.0,27.1,933.0,835.77,622.56
2018,7,25,13,45,909.0,100.5,4.1,26.9,912.0,869.32,646.73
2018,7,25,14,0,905.0,100.0,4.2,26.7,891.0,899.77,668.88
2018,7,25,14,15,867.5,115.5,4.25,26.4,853.5,912.22,678.98
2018,7,25,14,30,830.0,131.0,4.3,26.1,816.0,933.75,695.53
2018,7,25,14,45,851.5,114.0,4.35,25.75,791.0,947.85,707.29
2018,7,25,15,0,873.0,97.0,4.4,25.4,766.0,971.95,726.07
2018,7,25,15,15,861.5,95.5,4.4,25.4,726.5,976.8,730.67
2018,7,25,15,30,850.0,94.0,4.4,25.4,687.0,978.02,733.12
2018,7,25,15,45,816.0,97.5,4.4,24.6,637.0,971.97,733.12
2018,7,25,16,0,782.0,101.0,4.4,23.8,587.0,949.4,721.91
2018,7,25,16,15,767.5,96.5,4.4,23.25,541.5,933.54,714.71
2018,7,25,16,30,753.0,92.0,4.4,22.7,496.0,914.4,705.13
2018,7,25,16,45,720.5,88.0,4.35,22.15,444.0,874.5,680.45
2018,7,25,17,0,688.0,84.0,4.3,21.6,392.0,838.35,658.07
2018,7,25,17,15,667.0,78.5,4.25,21.05,346.5,803.7,636.13
2018,7,25,17,30,646.0,73.0,4.2,20.5,301.0,767.01,611.82
2018,7,25,17,45,593.0,67.5,4.1,20.0,251.0,698.06,561.76
2018,7,25,18,0,540.0,62.0,4.0,19.5,201.0,629.1,509.55
2018,7,25,18,15,467.5,54.5,3.9,19.15,155.5,540.42,438.98
2018,7,25,18,30,395.0,47.0,3.8,18.8,110.0,453.88,366.67
2018,7,25,18,45,296.0,36.5,3.7,18.4,74.5,345.13,270.31
2018,7,25,19,0,197.0,26.0,3.6,18.0,39.0,231.43,93.73
2018,7,25,19,15,111.5,15.5,3.55,17.85,21.5,96.78,0.0
2018,7,25,19,30,26.0,5.0,3.5,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.4,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.5,15.75,16.0,8.65,0.0
2018,7,26,5,30,165.0,22.0,2.5,16.1,32.0,16.76,0.0
2018,7,26,5,45,277.0,33.5,2.45,16.4,68.5,27.38,16.97
2018,7,26,6,0,389.0,45.0,2.4,16.7,105.0,36.73,26.21
2018,7,26,6,15,274.5,49.0,2.35,17.2,99.0,36.94,26.84
2018,7,26,6,30,160.0,53.0,2.3,17.7,93.0,39.92,29.64
2018,7,26,6,45,85.5,77.0,2.25,18.15,99.0,57.11,44.78
2018,7,26,7,0,11.0,101.0,2.2,18.6,105.0,74.83,60.12
2018,7,26,7,15,19.5,131.5,2.1,19.15,139.5,95.68,77.87
2018,7,26,7,30,28.0,162.0,2.0,19.7,174.0,112.1,91.49
2018,7,26,7,45,69.5,181.5,1.95,20.2,217.0,125.17,102.06
2018,7,26,8,0,111.0,201.0,1.9,20.7,260.0,133.06,108.11
2018,7,26,8,15,127.0,217.0,1.9,21.2,290.5,142.36,115.29
2018,7,26,8,30,143.0,233.0,1.9,21.7,321.0,151.39,122.17
2018,7,26,8,45,155.5,255.0,1.9,22.2,357.0,163.05,131.15
2018,7,26,9,0,168.0,277.0,1.9,22.7,393.0,174.26,139.67
2018,7,26,9,15,190.0,299.0,1.95,23.1,437.5,185.32,148.07
2018,7,26,9,30,212.0,321.0,2.0,23.5,482.0,195.93,156.06
2018,7,26,9,45,234.0,334.5,2.0,23.9,520.0,186.01,147.52
2018,7,26,10,0,256.0,348.0,2.0,24.3,558.0,207.86,150.77
2018,7,26,10,15,307.0,357.5,2.15,24.55,618.5,242.46,170.85
2018,7,26,10,30,358.0,367.0,2.3,24.8,679.0,283.58,198.76
2018,7,26,10,45,403.5,358.5,2.4,25.05,718.5,309.4,217.65
2018,7,26,11,0,449.0,350.0,2.5,25.3,758.0,352.21,250.75
2018,7,26,11,15,454.0,347.0,2.6,25.35,765.0,388.34,280.71
2018,7,26,11,30,459.0,344.0,2.7,25.4,772.0,424.87,310.77
2018,7,26,11,45,469.5,342.0,2.85,25.45,783.0,464.91,343.0
2018,7,26,12,0,480.0,340.0,3.0,25.5,794.0,505.66,375.26
2018,7,26,12,15,495.0,334.0,3.05,25.4,802.5,546.7,407.3
2018,7,26,12,30,510.0,328.0,3.1,25.3,811.0,588.11,439.17
2018,7,26,12,45,497.0,339.0,3.2,25.2,806.5,623.47,466.04
2018,7,26,13,0,484.0,350.0,3.3,25.1,802.0,656.89,491.13
2018,7,26,13,15,493.0,347.5,3.4,24.95,802.0,694.23,519.24
2018,7,26,13,30,502.0,345.0,3.5,24.8,802.0,730.47,546.37
2018,7,26,13,45,542.5,314.0,3.55,24.6,797.0,767.2,574.66
2018,7,26,14,0,583.0,283.0,3.6,24.4,792.0,805.32,603.86
2018,7,26,14,15,635.0,244.5,3.65,24.15,782.0,845.84,635.17
2018,7,26,14,30,687.0,206.0,3.7,23.9,772.0,883.34,664.46
2018,7,26,14,45,683.0,195.5,3.7,23.65,738.5,892.3,672.07
2018,7,26,15,0,679.0,185.0,3.7,23.4,705.0,897.74,677.63
2018,7,26,15,15,720.5,157.0,3.7,23.4,682.5,925.8,698.23
2018,7,26,15,30,762.0,129.0,3.7,23.4,660.0,942.67,711.14
2018,7,26,15,45,776.5,114.5,3.75,22.8,625.0,952.01,721.16
2018,7,26,16,0,791.0,100.0,3.8,22.2,590.0,957.39,728.74
2018,7,26,16,15,775.5,95.5,3.8,21.85,544.0,940.5,720.14
2018,7,26,16,30,760.0,91.0,3.8,21.5,498.0,920.31,709.38
2018,7,26,16,45,738.5,86.0,3.8,21.15,449.0,890.28,691.57
2018,7,26,17,0,717.0,81.0,3.8,20.8,400.0,857.43,671.45
2018,7,26,17,15,684.5,76.0,3.75,20.35,350.0,817.52,645.64
2018,7,26,17,30,652.0,71.0,3.7,19.9,300.0,770.03,613.36
2018,7,26,17,45,608.0,65.0,3.7,19.4,251.5,708.83,569.71
2018,7,26,18,0,564.0,59.0,3.7,18.9,203.0,647.29,523.55
2018,7,26,18,15,495.0,52.0,3.65,18.5,157.5,561.95,455.85
2018,7,26,18,30,426.0,45.0,3.6,18.1,112.0,478.57,386.07
2018,7,26,18,45,322.0,35.0,3.5,17.75,75.5,365.48,285.08
2018,7,26,19,0,218.0,25.0,3.4,17.4,39.0,241.76,80.86
2018,7,26,19,15,124.0,15.0,3.4,17.15,21.5,105.84,0.0
2018,7,26,19,30,30.0,5.0,3.4,16.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.7,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,5,15,63.0,10.5,3.55,14.8,14.0,8.26,0.0
2018,7,27,5,30,126.0,21.0,3.6,15.1,28.0,15.93,0.0
2018,7,27,5,45,220.0,35.5,3.6,15.45,62.5,26.88,16.49
2018,7,27,6,0,314.0,50.0,3.6,15.8,97.0,37.83,27.22
2018,7,27,6,15,225.0,57.5,3.6,16.2,98.0,42.4,31.72
2018,7,27,6,30,136.0,65.0,3.6,16.6,99.0,47.7,36.63
2018,7,27,6,45,91.0,94.5,3.55,17.0,119.5,68.13,54.67
2018,7,27,7,0,46.0,124.0,3.5,17.4,140.0,87.7,71.68
2018,7,27,7,15,52.0,144.5,3.45,17.8,165.0,101.1,83.04
2018,7,27,7,30,58.0,165.0,3.4,18.2,190.0,114.27,94.01
2018,7,27,7,45,53.5,176.5,3.35,18.65,202.0,122.02,100.15
2018,7,27,8,0,49.0,188.0,3.3,19.1,214.0,129.54,106.02
2018,7,27,8,15,90.5,207.5,3.3,19.45,261.0,142.4,116.37
2018,7,27,8,30,132.0,227.0,3.3,19.8,308.0,147.99,120.53
2018,7,27,8,45,143.0,244.5,3.25,20.2,338.0,157.41,127.83
2018,7,27,9,0,154.0,262.0,3.2,20.6,368.0,166.49,134.79
2018,7,27,9,15,175.0,289.0,3.25,20.95,416.5,180.12,145.5
2018,7,27,9,30,196.0,316.0,3.3,21.3,465.0,193.15,155.62
2018,7,27,9,45,229.0,337.5,3.3,21.65,519.5,187.29,150.31
2018,7,27,10,0,262.0,359.0,3.3,22.0,574.0,212.85,156.49
2018,7,27,10,15,343.0,348.0,3.35,22.25,639.5,242.06,171.28
2018,7,27,10,30,424.0,337.0,3.4,22.5,705.0,268.39,186.92
2018,7,27,10,45,463.0,324.0,3.45,22.75,735.5,305.17,215.08
2018,7,27,11,0,502.0,311.0,3.5,23.0,766.0,345.99,247.83
2018,7,27,11,15,525.0,299.0,3.55,23.15,782.0,385.36,280.7
2018,7,27,11,30,548.0,287.0,3.6,23.3,798.0,421.26,311.03
2018,7,27,11,45,534.0,310.0,3.6,23.45,811.0,474.58,353.77
2018,7,27,12,0,520.0,333.0,3.6,23.6,824.0,521.82,390.88
2018,7,27,12,15,582.5,299.5,3.7,23.65,850.0,568.87,428.09
2018,7,27,12,30,645.0,266.0,3.8,23.7,876.0,624.94,471.55
2018,7,27,12,45,736.5,214.5,3.85,23.7,906.0,688.73,520.57
2018,7,27,13,0,828.0,163.0,3.9,23.7,936.0,750.02,567.6
2018,7,27,13,15,735.5,207.5,3.95,23.65,886.0,765.17,578.36
2018,7,27,13,30,643.0,252.0,4.0,23.6,836.0,767.23,579.72
2018,7,27,13,45,650.0,243.5,4.0,23.55,821.5,799.12,603.76
2018,7,27,14,0,657.0,235.0,4.0,23.5,807.0,828.63,625.81
2018,7,27,14,15,771.0,172.5,4.0,23.4,822.5,892.31,672.69
2018,7,27,14,30,885.0,110.0,4.0,23.3,838.0,950.6,713.34
2018,7,27,14,45,878.5,107.5,4.0,23.15,804.5,966.83,725.52
2018,7,27,15,0,872.0,105.0,4.0,23.0,771.0,979.45,735.72
2018,7,27,15,15,860.5,103.0,4.0,23.0,731.0,984.04,740.26
2018,7,27,15,30,849.0,101.0,4.0,23.0,691.0,984.95,742.53
2018,7,27,15,45,835.5,97.5,3.95,22.6,646.5,978.49,740.82
2018,7,27,16,0,822.0,94.0,3.9,22.2,602.0,981.66,745.91
2018,7,27,16,15,803.0,91.0,3.9,21.9,554.0,963.02,736.09
2018,7,27,16,30,784.0,88.0,3.9,21.6,506.0,941.03,724.09
2018,7,27,16,45,758.0,85.0,3.85,21.25,456.0,908.8,704.6
2018,7,27,17,0,732.0,82.0,3.8,20.9,406.0,873.74,682.8
2018,7,27,17,15,693.0,78.5,3.85,20.35,354.5,829.56,654.82
2018,7,27,17,30,654.0,75.0,3.9,19.8,303.0,777.69,620.06
2018,7,27,17,45,566.5,72.5,3.95,19.25,247.0,679.63,548.86
2018,7,27,18,0,479.0,70.0,4.0,18.7,191.0,582.32,474.98
2018,7,27,18,15,398.5,59.5,4.0,18.15,144.5,483.91,396.41
2018,7,27,18,30,318.0,49.0,4.0,17.6,98.0,385.85,314.38
2018,7,27,18,45,227.0,36.0,4.0,17.05,64.5,286.45,223.75
2018,7,27,19,0,136.0,23.0,4.0,16.5,31.0,175.01,41.55
2018,7,27,19,15,68.0,11.5,4.0,16.2,15.5,60.6,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,5,15,22.0,7.5,2.3,14.05,8.5,5.9,0.0
2018,7,28,5,30,44.0,15.0,2.3,14.4,17.0,11.53,0.0
2018,7,28,5,45,90.0,33.5,2.35,14.75,44.5,25.01,14.87
2018,7,28,6,0,136.0,52.0,2.4,15.1,72.0,38.23,27.62
2018,7,28,6,15,100.0,62.0,2.3,15.45,80.0,45.92,34.91
2018,7,28,6,30,64.0,72.0,2.2,15.8,88.0,52.9,41.35
2018,7,28,6,45,44.0,94.0,2.15,16.2,106.0,68.37,55.05
2018,7,28,7,0,24.0,116.0,2.1,16.6,124.0,82.65,67.46
2018,7,28,7,15,28.5,137.5,2.0,17.0,148.5,96.66,79.39
2018,7,28,7,30,33.0,159.0,1.9,17.4,173.0,110.39,90.86
2018,7,28,7,45,41.5,179.0,1.85,17.8,199.0,123.1,101.27
2018,7,28,8,0,50.0,199.0,1.8,18.2,225.0,135.57,111.32
2018,7,28,8,15,58.0,223.0,1.8,18.6,256.0,149.9,122.82
2018,7,28,8,30,66.0,247.0,1.8,19.0,287.0,163.86,133.87
2018,7,28,8,45,87.0,271.0,1.75,19.4,328.0,177.8,144.76
2018,7,28,9,0,108.0,295.0,1.7,19.8,369.0,181.06,146.77
2018,7,28,9,15,135.5,316.0,1.75,20.2,415.0,191.49,154.73
2018,7,28,9,30,163.0,337.0,1.8,20.6,461.0,201.54,162.31
2018,7,28,9,45,221.5,350.5,1.85,21.0,527.0,209.0,167.77
2018,7,28,10,0,280.0,364.0,1.9,21.4,593.0,215.9,158.35
2018,7,28,10,15,366.0,352.0,2.0,21.75,662.5,246.46,173.47
2018,7,28,10,30,452.0,340.0,2.1,22.1,732.0,274.68,190.03
2018,7,28,10,45,527.5,318.0,2.2,22.5,787.0,317.34,221.03
2018,7,28,11,0,603.0,296.0,2.3,22.9,842.0,362.55,256.01
2018,7,28,11,15,624.5,290.0,2.35,23.2,863.5,410.23,295.22
2018,7,28,11,30,646.0,284.0,2.4,23.5,885.0,460.12,335.76
2018,7,28,11,45,651.0,283.5,2.5,23.8,893.5,507.61,374.14
2018,7,28,12,0,656.0,283.0,2.6,24.1,902.0,555.16,411.67
2018,7,28,12,15,674.5,271.5,2.7,24.25,908.0,602.75,448.73
2018,7,28,12,30,693.0,260.0,2.8,24.4,914.0,650.5,485.26
2018,7,28,12,45,728.0,236.0,2.9,24.5,918.5,699.51,522.45
2018,7,28,13,0,763.0,212.0,3.0,24.6,923.0,748.13,558.93
2018,7,28,13,15,696.0,241.0,3.05,24.55,881.5,762.97,569.91
2018,7,28,13,30,629.0,270.0,3.1,24.5,840.0,770.67,575.73
2018,7,28,13,45,579.5,284.0,3.2,24.45,799.5,773.69,578.8
2018,7,28,14,0,530.0,298.0,3.3,24.4,759.0,769.74,576.9
2018,7,28,14,15,647.5,237.5,3.35,24.2,782.0,850.67,637.49
2018,7,28,14,30,765.0,177.0,3.4,24.0,805.0,917.85,686.05
2018,7,28,14,45,764.0,169.0,3.45,23.85,773.5,942.3,703.89
2018,7,28,15,0,763.0,161.0,3.5,23.7,742.0,954.19,713.77
2018,7,28,15,15,738.5,161.0,3.5,23.7,699.0,948.14,711.05
2018,7,28,15,30,714.0,161.0,3.5,23.7,656.0,938.21,705.99
2018,7,28,15,45,689.5,156.5,3.5,23.2,609.0,919.54,696.45
2018,7,28,16,0,665.0,152.0,3.5,22.7,562.0,897.34,684.52
2018,7,28,16,15,642.0,144.5,3.5,22.3,514.0,869.98,668.67
2018,7,28,16,30,619.0,137.0,3.5,21.9,466.0,839.56,650.5
2018,7,28,16,45,605.5,126.5,3.5,21.55,421.5,812.58,634.4
2018,7,28,17,0,592.0,116.0,3.5,21.2,377.0,782.9,615.98
2018,7,28,17,15,552.5,108.0,3.5,20.65,327.5,727.78,578.76
2018,7,28,17,30,513.0,100.0,3.5,20.1,278.0,662.46,532.69
2018,7,28,17,45,451.5,90.0,3.45,19.6,228.0,583.83,474.26
2018,7,28,18,0,390.0,80.0,3.4,19.1,178.0,506.53,414.36
2018,7,28,18,15,326.0,67.0,3.35,18.6,136.0,424.71,348.06
2018,7,28,18,30,262.0,54.0,3.3,18.1,94.0,346.11,280.84
2018,7,28,18,45,181.5,37.5,3.3,17.55,60.5,252.23,194.54
2018,7,28,19,0,101.0,21.0,3.3,17.0,27.0,142.11,16.32
2018,7,28,19,15,50.5,10.5,3.3,16.75,13.5,46.53,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,29,5,15,17.0,7.0,2.5,14.7,8.0,5.51,0.0
2018,7,29,5,30,34.0,14.0,2.5,14.9,16.0,10.77,0.0
2018,7,29,5,45,97.0,34.0,2.5,15.05,46.5,25.34,14.94
2018,7,29,6,0,160.0,54.0,2.5,15.2,77.0,39.64,28.79
2018,7,29,6,15,130.5,65.5,2.5,15.5,89.5,47.58,36.33
2018,7,29,6,30,101.0,77.0,2.5,15.8,102.0,56.37,44.4
2018,7,29,6,45,78.0,99.5,2.5,16.1,121.5,70.88,57.28
2018,7,29,7,0,55.0,122.0,2.5,16.4,141.0,86.54,70.93
2018,7,29,7,15,92.5,147.5,2.5,16.8,185.0,100.94,83.2
2018,7,29,7,30,130.0,173.0,2.5,17.2,229.0,116.65,96.39
2018,7,29,7,45,139.0,196.5,2.45,17.6,263.5,130.35,107.64
2018,7,29,8,0,148.0,220.0,2.4,18.0,298.0,143.62,118.35
2018,7,29,8,15,145.0,232.0,2.4,18.4,314.5,150.42,123.49
2018,7,29,8,30,142.0,244.0,2.4,18.8,331.0,156.9,128.33
2018,7,29,8,45,141.0,266.0,2.35,19.2,357.5,168.04,137.02
2018,7,29,9,0,140.0,288.0,2.3,19.6,384.0,178.7,145.22
2018,7,29,9,15,154.5,314.0,2.35,19.8,426.0,191.18,155.0
2018,7,29,9,30,169.0,340.0,2.4,20.0,468.0,203.07,164.24
2018,7,29,9,45,204.0,356.0,2.4,20.2,517.5,210.81,170.05
2018,7,29,10,0,239.0,372.0,2.4,20.4,567.0,216.12,160.53
2018,7,29,10,15,316.0,364.0,2.45,20.45,631.5,245.27,175.76
2018,7,29,10,30,393.0,356.0,2.5,20.5,696.0,271.23,191.34
2018,7,29,10,45,406.5,359.5,2.6,20.55,719.5,309.23,221.37
2018,7,29,11,0,420.0,363.0,2.7,20.6,743.0,349.18,254.01
2018,7,29,11,15,427.5,364.0,2.75,20.6,756.0,387.34,285.78
2018,7,29,11,30,435.0,365.0,2.8,20.6,769.0,426.44,318.06
2018,7,29,11,45,459.0,356.5,2.85,20.55,786.0,468.15,351.84
2018,7,29,12,0,483.0,348.0,2.9,20.5,803.0,511.67,386.62
2018,7,29,12,15,496.5,340.5,2.95,20.45,808.5,551.29,418.12
2018,7,29,12,30,510.0,333.0,3.0,20.4,814.0,591.02,449.28
2018,7,29,12,45,616.5,282.0,3.05,20.35,859.0,658.54,501.32
2018,7,29,13,0,723.0,231.0,3.1,20.3,904.0,734.51,558.81
2018,7,29,13,15,626.0,280.5,3.15,20.2,856.5,741.02,563.28
2018,7,29,13,30,529.0,330.0,3.2,20.1,809.0,739.27,561.76
2018,7,29,13,45,437.5,354.0,3.25,20.0,743.5,713.05,543.04
2018,7,29,14,0,346.0,378.0,3.3,19.9,678.0,665.24,508.71
2018,7,29,14,15,250.0,383.0,3.35,19.8,596.0,603.41,463.44
2018,7,29,14,30,154.0,388.0,3.4,19.7,514.0,514.89,397.58
2018,7,29,14,45,143.0,369.5,3.45,19.55,482.5,497.78,386.28
2018,7,29,15,0,132.0,351.0,3.5,19.4,451.0,478.86,373.2
2018,7,29,15,15,118.0,327.0,3.5,19.4,413.0,449.38,351.72
2018,7,29,15,30,104.0,303.0,3.5,19.4,375.0,393.95,310.47
2018,7,29,15,45,84.0,278.5,3.6,19.15,334.0,354.09,280.61
2018,7,29,16,0,64.0,254.0,3.7,18.9,293.0,312.95,249.14
2018,7,29,16,15,168.5,222.5,3.75,18.7,314.5,413.71,333.26
2018,7,29,16,30,273.0,191.0,3.8,18.5,336.0,512.68,414.32
2018,7,29,16,45,444.0,147.0,3.85,18.25,354.5,662.13,534.25
2018,7,29,17,0,615.0,103.0,3.9,18.0,373.0,790.39,631.99
2018,7,29,17,15,587.5,95.0,3.9,17.7,326.5,747.03,601.31
2018,7,29,17,30,560.0,87.0,3.9,17.4,280.0,701.88,569.41
2018,7,29,17,45,508.5,79.0,3.9,17.05,232.0,632.38,517.46
2018,7,29,18,0,457.0,71.0,3.9,16.7,184.0,562.75,463.09
2018,7,29,18,15,324.0,61.5,3.8,16.45,132.5,414.6,343.0
2018,7,29,18,30,191.0,52.0,3.7,16.2,81.0,261.08,213.74
2018,7,29,18,45,111.0,34.5,3.55,15.9,50.0,167.45,128.17
2018,7,29,19,0,31.0,17.0,3.4,15.6,19.0,50.64,0.0
2018,7,29,19,15,15.5,8.5,3.4,15.5,9.5,18.43,0.0
2018,7,29,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,5,15,26.0,8.0,2.8,14.05,9.5,6.29,0.0
2018,7,30,5,30,52.0,16.0,2.8,14.3,19.0,12.22,0.0
2018,7,30,5,45,107.0,35.0,2.85,14.55,48.0,26.01,15.31
2018,7,30,6,0,162.0,54.0,2.9,14.8,77.0,39.61,28.76
2018,7,30,6,15,117.5,58.0,2.85,15.2,78.5,42.56,31.94
2018,7,30,6,30,73.0,62.0,2.8,15.6,80.0,46.47,35.68
2018,7,30,6,45,39.0,79.0,2.75,16.0,89.0,58.81,46.66
2018,7,30,7,0,5.0,96.0,2.7,16.4,98.0,71.29,57.56
2018,7,30,7,15,6.5,117.0,2.6,16.9,119.5,86.03,70.22
2018,7,30,7,30,8.0,138.0,2.5,17.4,141.0,100.62,82.51
2018,7,30,7,45,14.5,156.5,2.45,17.85,163.5,113.61,93.23
2018,7,30,8,0,21.0,175.0,2.4,18.3,186.0,126.5,103.72
2018,7,30,8,15,39.0,205.5,2.35,18.8,228.5,139.92,114.49
2018,7,30,8,30,57.0,236.0,2.3,19.3,271.0,157.81,128.86
2018,7,30,8,45,87.0,262.5,2.3,19.75,320.0,173.42,141.18
2018,7,30,9,0,117.0,289.0,2.3,20.2,369.0,178.5,144.72
2018,7,30,9,15,145.5,310.0,2.35,20.55,415.5,189.08,152.84
2018,7,30,9,30,174.0,331.0,2.4,20.9,462.0,199.26,160.6
2018,7,30,9,45,218.0,346.0,2.45,21.3,518.5,206.97,166.27
2018,7,30,10,0,262.0,361.0,2.5,21.7,575.0,212.28,156.46
2018,7,30,10,15,331.0,356.0,2.55,21.95,636.0,242.8,172.4
2018,7,30,10,30,400.0,351.0,2.6,22.2,697.0,269.47,188.52
2018,7,30,10,45,406.5,360.0,2.65,22.45,719.5,309.03,219.61
2018,7,30,11,0,413.0,369.0,2.7,22.7,742.0,349.95,252.68
2018,7,30,11,15,416.5,372.5,2.75,22.85,754.0,387.9,283.89
2018,7,30,11,30,420.0,376.0,2.8,23.0,766.0,426.47,315.27
2018,7,30,11,45,416.5,384.5,2.9,23.2,774.0,465.33,346.41
2018,7,30,12,0,413.0,393.0,3.0,23.4,782.0,504.03,376.77
2018,7,30,12,15,484.5,356.0,3.0,23.5,812.0,554.85,415.77
2018,7,30,12,30,556.0,319.0,3.0,23.6,842.0,609.43,457.28
2018,7,30,12,45,596.5,298.5,3.05,23.7,856.0,656.85,493.2
2018,7,30,13,0,637.0,278.0,3.1,23.8,870.0,709.19,532.16
2018,7,30,13,15,579.5,300.5,3.1,23.75,832.5,720.78,540.68
2018,7,30,13,30,522.0,323.0,3.1,23.7,795.0,727.61,545.7
2018,7,30,13,45,568.5,286.5,3.15,23.65,789.0,764.26,574.07
2018,7,30,14,0,615.0,250.0,3.2,23.6,783.0,804.85,604.83
2018,7,30,14,15,698.5,205.0,3.2,23.45,791.5,866.28,650.49
2018,7,30,14,30,782.0,160.0,3.2,23.3,800.0,917.45,686.35
2018,7,30,14,45,771.0,157.0,3.2,23.15,765.5,928.17,694.72
2018,7,30,15,0,760.0,154.0,3.2,23.0,731.0,935.2,701.09
2018,7,30,15,15,746.0,150.5,3.2,23.0,691.5,943.76,708.28
2018,7,30,15,30,732.0,147.0,3.2,23.0,652.0,940.46,707.61
2018,7,30,15,45,705.0,145.5,3.25,22.55,605.5,922.75,698.93
2018,7,30,16,0,678.0,144.0,3.3,22.1,559.0,901.5,687.91
2018,7,30,16,15,642.0,142.5,3.3,21.7,509.5,867.69,667.59
2018,7,30,16,30,606.0,141.0,3.3,21.3,460.0,830.71,644.83
2018,7,30,16,45,559.5,137.0,3.35,20.85,408.5,777.41,610.24
2018,7,30,17,0,513.0,133.0,3.4,20.4,357.0,713.76,567.14
2018,7,30,17,15,466.0,124.0,3.4,19.85,307.5,652.83,524.75
2018,7,30,17,30,419.0,115.0,3.4,19.3,258.0,591.52,480.48
2018,7,30,17,45,355.0,102.0,3.4,18.7,209.0,508.94,417.4
2018,7,30,18,0,291.0,89.0,3.4,18.1,160.0,427.97,352.76
2018,7,30,18,15,233.5,70.5,3.35,17.6,119.0,326.93,269.91
2018,7,30,18,30,176.0,52.0,3.3,17.1,78.0,248.95,202.6
2018,7,30,18,45,114.5,33.5,3.3,16.6,48.0,169.14,128.03
2018,7,30,19,0,53.0,15.0,3.3,16.1,18.0,74.25,0.0
2018,7,30,19,15,26.5,7.5,3.3,15.9,9.0,25.96,0.0
2018,7,30,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,5,15,24.0,7.5,2.35,13.65,8.5,5.9,0.0
2018,7,31,5,30,48.0,15.0,2.4,14.0,17.0,11.48,0.0
2018,7,31,5,45,80.0,31.5,2.4,14.35,40.5,23.52,13.11
2018,7,31,6,0,112.0,48.0,2.4,14.7,64.0,35.36,25.05
2018,7,31,6,15,94.0,63.0,2.35,15.1,80.0,46.32,35.25
