Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.15,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,6.69,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,10.51,2.58
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,15.79,8.05
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,20.57,12.53
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,27.47,18.81
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,34.39,25.02
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,38.63,28.73
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,42.88,32.36
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,52.55,40.7
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,62.25,48.94
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,75.88,60.45
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,89.17,71.51
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,104.0,83.75
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,118.6,95.66
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,123.7,99.52
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,128.74,103.34
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,134.75,107.96
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,140.86,112.63
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,165.71,126.49
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,191.36,145.83
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,214.79,163.37
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,229.86,174.52
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,254.69,193.26
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,281.47,213.47
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,293.56,222.7
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,306.12,232.35
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,329.06,250.13
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,359.73,273.85
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,396.09,301.6
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,434.89,331.04
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,433.48,330.23
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,415.82,317.55
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,515.28,395.08
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,610.35,467.94
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,775.95,592.2
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,932.69,702.49
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,944.46,711.28
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,952.35,718.94
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,952.05,720.32
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,947.85,719.29
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,935.65,714.99
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,927.04,713.27
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,866.57,674.64
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,802.57,632.79
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,737.95,588.89
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,661.79,534.79
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,647.71,526.33
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,621.51,506.91
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,557.68,456.44
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,493.75,402.75
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,378.27,302.69
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,262.65,154.55
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,110.31,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,15.34,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,25.27,13.8
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,29.87,20.19
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,35.05,25.27
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,45.06,34.4
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,54.93,43.23
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,64.51,51.62
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,74.04,59.79
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,85.51,69.53
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,96.9,79.04
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,110.82,90.58
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,124.58,101.82
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,133.42,108.81
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,142.18,115.68
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,143.47,116.28
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,144.62,116.8
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,144.69,116.47
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,144.79,116.21
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,154.48,118.14
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,164.56,125.61
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,185.46,141.52
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,207.1,157.94
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,197.41,150.42
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,186.78,142.23
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,183.96,140.04
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,180.88,137.65
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,184.96,140.9
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,189.11,144.22
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,192.17,146.66
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,195.28,149.17
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,204.44,156.47
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,213.9,164.02
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,262.1,202.31
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,302.69,234.56
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,382.35,296.99
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,448.33,348.45
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,467.96,364.2
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,487.79,380.38
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,496.35,388.25
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,504.23,395.78
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,501.76,396.53
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,522.34,414.36
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,516.3,412.42
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,508.35,409.16
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,491.96,398.9
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,473.79,386.94
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,429.25,352.61
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,384.73,317.13
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,312.13,257.36
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,238.7,195.0
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,170.64,134.3
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,91.18,43.52
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,32.44,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,7.87,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,13.72,4.67
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,25.52,16.37
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,36.94,26.86
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,45.59,34.77
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,54.21,42.46
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,59.02,46.64
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,63.75,50.64
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,75.0,60.2
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,86.15,69.53
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,97.19,78.65
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,108.14,87.57
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,113.36,91.58
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,118.52,95.53
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,125.32,100.82
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,132.05,106.04
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,141.36,113.35
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,150.69,120.65
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,173.59,132.49
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,197.42,150.3
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,213.89,162.51
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,231.01,175.29
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,234.65,178.01
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,238.13,180.69
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,276.34,209.56
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,323.04,244.63
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,347.41,263.01
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,373.5,282.77
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,428.95,324.81
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,484.74,366.9
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,621.82,470.53
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,757.82,570.91
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,817.55,614.71
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,869.6,652.38
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,891.11,668.34
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,909.05,682.3
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,920.01,691.76
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,935.2,704.35
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,932.31,703.89
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,925.61,701.16
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,910.44,694.65
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,891.7,685.74
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,861.51,667.94
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,828.19,647.66
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,780.75,616.77
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,730.9,583.14
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,662.68,534.14
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,588.98,478.75
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,500.42,408.87
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,414.49,337.51
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,311.6,245.92
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,197.59,79.76
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,74.57,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,13.72,4.4
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,25.13,16.0
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,36.22,26.21
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,50.9,39.45
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,65.42,52.36
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,78.56,63.83
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,91.6,75.02
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,104.89,86.21
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,118.07,97.14
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,132.73,109.17
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,147.25,120.93
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,151.85,124.25
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,163.15,133.18
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,176.58,143.8
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,189.59,154.0
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,200.73,162.59
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,212.24,171.43
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,237.77,180.21
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,255.69,191.54
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,289.68,214.78
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,321.92,237.85
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,367.73,271.26
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,420.64,311.55
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,478.91,356.99
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,543.09,407.02
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,588.96,443.61
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,633.63,478.6
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,675.15,510.59
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,714.88,540.76
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,749.32,566.89
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,781.07,590.86
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,806.52,610.32
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,828.79,627.51
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,844.21,640.26
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,856.06,650.64
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,860.11,655.64
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,860.45,658.22
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,843.39,648.16
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,831.15,641.4
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,809.83,629.86
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,785.48,616.05
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,750.07,593.53
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,712.22,568.74
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,662.5,534.25
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,611.29,497.49
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,545.22,447.43
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,479.06,395.26
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,377.84,313.13
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,298.49,245.15
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,210.09,164.94
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,107.77,25.69
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,37.59,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,7.87,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,13.72,4.1
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,25.78,16.56
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,37.52,27.42
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,51.82,40.38
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,65.98,53.03
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,72.98,59.14
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,79.88,65.0
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,86.71,70.67
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,93.45,76.17
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,103.12,84.12
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,112.71,91.9
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,124.53,101.48
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,136.23,110.85
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,148.46,120.6
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,160.54,130.16
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,173.39,140.28
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,186.22,150.3
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,196.2,150.18
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,221.28,168.66
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,247.05,187.68
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,275.25,208.74
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,301.39,228.26
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,330.23,250.01
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,370.4,280.04
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,422.39,319.29
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,501.91,379.67
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,596.74,451.32
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,652.41,493.34
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,711.01,537.18
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,744.13,562.2
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,774.44,585.13
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,798.88,603.76
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,819.99,620.01
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,833.68,631.51
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,843.72,640.58
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,844.93,643.15
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,835.71,638.79
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,824.38,632.59
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,809.74,624.1
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,786.0,610.65
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,759.36,594.95
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,721.63,570.29
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,681.59,543.45
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,628.51,506.05
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,574.02,466.43
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,486.31,399.92
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,421.0,348.11
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,342.67,283.37
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,264.86,216.62
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,185.45,143.5
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,89.98,1.74
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,30.73,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,12.59,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,21.8,9.27
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,34.69,24.22
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,47.41,36.12
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,56.37,44.42
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,66.08,53.14
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,78.39,63.88
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,91.5,75.1
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,103.82,85.43
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,116.06,95.52
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,131.38,108.03
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,139.64,114.39
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,154.66,126.38
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,169.27,137.85
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,186.56,151.4
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,192.14,155.24
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,178.58,143.59
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,165.88,132.79
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,196.71,132.14
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,237.05,152.91
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,287.86,191.83
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,340.15,234.53
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,389.54,276.88
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,435.32,315.56
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,477.5,350.56
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,512.96,379.46
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,574.04,426.22
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,643.19,478.23
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,690.16,513.64
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,736.04,547.91
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,772.97,575.76
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,807.01,601.4
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,816.77,609.84
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,820.79,614.35
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,858.51,643.64
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,893.89,670.11
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,901.23,677.45
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,904.77,682.62
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,898.11,679.65
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,887.62,674.28
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,867.38,664.85
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,843.55,652.8
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,808.22,631.49
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,761.19,601.22
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,709.67,566.52
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,656.66,529.47
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,588.24,479.07
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,519.89,426.37
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,432.1,355.22
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,346.78,282.24
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,250.75,191.96
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,117.64,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,42.28,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,5.51,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,7.36,0.0
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,11.82,4.51
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,15.97,8.46
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,22.09,14.06
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,28.23,19.6
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,34.0,24.72
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,39.79,29.76
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,47.91,36.78
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,56.05,43.71
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,68.33,54.15
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,79.96,63.9
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,94.59,76.09
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,108.98,87.93
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,123.23,99.54
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,137.27,110.86
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,154.96,125.06
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,172.33,138.85
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,191.18,145.56
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,226.39,170.72
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,249.6,186.0
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,290.53,215.83
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,330.34,246.34
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,368.99,276.22
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,437.59,327.16
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,527.26,395.5
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,592.69,446.88
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,659.4,499.05
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,705.56,535.1
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,749.19,568.71
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,788.01,598.36
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,823.79,623.96
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,854.7,646.41
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,882.19,666.64
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,904.45,683.51
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,923.05,698.09
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,945.52,715.52
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,952.02,722.21
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,951.66,723.63
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,947.38,722.59
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,933.1,716.96
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,915.1,708.75
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,886.33,691.81
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,861.52,677.44
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,817.25,648.42
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,770.71,616.76
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,702.99,567.66
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,634.47,515.5
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,541.82,441.41
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,450.42,364.05
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,324.38,245.24
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,179.66,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,65.37,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,4.33,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,6.54,0.0
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,9.82,2.73
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,12.91,5.69
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,17.5,9.88
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,22.09,14.03
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,26.32,17.77
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,30.55,21.46
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,42.5,31.88
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,54.5,42.21
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,70.81,56.11
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,86.25,69.08
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,93.18,74.65
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,100.06,80.15
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,129.63,104.68
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,158.04,127.87
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,164.25,132.5
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,179.19,144.33
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,203.44,154.07
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,223.05,166.44
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,269.34,199.34
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,324.36,239.67
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,347.18,257.39
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,382.6,285.17
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,417.53,312.91
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,454.6,342.15
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,492.48,371.93
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,536.07,405.47
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,606.08,459.14
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,685.1,518.78
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,739.18,559.61
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,788.48,597.14
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,818.25,618.53
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,844.85,637.59
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,865.2,652.99
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,882.0,666.16
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,891.16,674.07
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,896.57,679.67
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,900.08,683.67
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,893.53,680.93
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,878.73,674.13
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,860.47,664.96
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,830.95,647.34
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,798.46,627.32
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,751.76,596.25
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,702.94,562.54
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,634.48,512.74
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,565.27,459.86
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,469.23,382.81
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,384.45,310.55
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,276.49,203.58
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,101.16,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,7.08,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,10.86,0.36
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,19.24,10.71
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,27.57,18.53
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,30.12,21.05
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,31.31,22.21
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,39.4,29.38
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,47.51,36.45
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,58.36,45.81
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,68.7,54.6
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,82.73,66.44
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,96.56,77.96
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,111.59,90.34
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,126.39,102.39
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,150.68,122.28
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,174.24,141.31
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,185.37,149.93
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,206.17,166.41
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,230.89,175.17
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,258.83,194.68
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,283.24,212.51
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,301.07,225.93
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,315.87,238.15
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,333.93,252.67
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,332.3,252.28
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,327.86,249.56
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,350.18,266.75
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,373.71,284.71
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,388.26,296.1
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,403.14,307.79
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,410.62,314.05
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,417.86,320.2
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,539.31,414.31
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,657.49,503.68
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,798.72,609.9
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,915.36,691.68
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,928.83,701.56
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,938.55,709.99
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,938.8,711.78
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,947.54,719.64
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,937.59,716.31
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,923.95,710.65
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,899.65,696.6
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,872.08,680.06
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,829.95,652.97
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,785.28,623.04
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,728.83,582.71
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,665.1,534.51
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,571.1,459.96
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,478.72,381.64
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,344.26,244.97
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,148.91,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,12.59,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,22.45,5.39
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,29.68,19.44
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,37.08,26.73
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,42.68,32.02
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,48.33,37.13
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,52.28,40.59
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,60.83,47.97
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,64.4,50.85
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,67.9,53.63
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,70.11,55.27
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,72.29,56.87
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,88.91,70.75
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,109.67,87.94
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,130.14,104.66
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,148.1,119.1
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,155.32,124.6
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,162.05,129.7
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,175.84,115.08
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,216.22,133.37
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,268.65,171.17
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,323.62,215.37
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,378.8,266.47
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,427.26,310.58
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,455.48,337.88
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,468.65,351.22
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,492.71,370.99
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,513.83,387.7
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,597.52,451.67
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,688.04,519.95
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,756.25,571.89
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,822.45,620.53
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,854.72,642.96
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,883.61,663.36
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,905.92,679.66
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,924.53,693.63
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,936.05,702.63
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,943.73,709.25
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,955.27,718.7
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,950.8,717.48
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,936.65,710.5
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,918.78,701.06
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,889.87,684.37
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,864.36,669.78
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,816.22,638.05
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,765.91,603.76
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,695.27,552.75
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,623.94,498.65
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,522.84,418.69
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,423.13,334.84
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,299.33,202.47
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,114.02,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
