Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.57,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.02,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,6.06,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,9.1,2.29
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,13.68,6.44
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,18.26,10.56
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,24.01,15.67
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,29.78,20.73
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,40.18,29.78
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,50.62,38.76
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,60.71,47.3
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,70.65,55.62
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,76.23,60.12
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,81.77,64.57
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,82.63,65.04
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,83.45,65.51
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,88.24,69.3
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,93.0,73.05
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,128.74,97.35
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,170.38,128.91
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,196.08,148.31
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,223.24,168.94
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,235.03,178.05
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,246.9,187.24
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,276.32,209.56
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,307.81,233.31
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,326.58,247.6
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,346.49,262.82
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,348.53,264.65
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,349.8,265.97
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,338.38,257.84
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,325.37,248.5
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,488.66,375.71
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,653.59,499.37
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,792.66,602.1
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,919.94,690.44
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,931.09,699.23
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,938.33,706.64
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,935.98,706.71
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,929.7,704.34
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,912.84,697.55
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,898.97,692.73
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,865.85,673.03
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,829.72,650.8
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,778.39,616.96
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,724.91,580.13
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,651.05,525.93
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,576.38,468.19
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,469.11,381.36
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,372.84,298.15
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,256.71,163.58
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,85.87,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.15,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,6.06,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,12.54,4.87
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,19.04,10.98
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,27.09,18.3
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,35.17,25.56
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,42.88,32.37
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,50.61,39.06
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,67.85,53.92
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,84.5,68.02
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,111.03,90.27
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,130.78,106.36
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,155.02,125.94
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,170.13,137.64
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,174.47,140.43
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,167.53,134.07
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,134.18,106.28
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,105.84,82.69
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,149.31,87.42
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,204.9,118.02
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,262.86,162.36
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,321.09,210.64
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,378.55,260.08
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,435.53,308.92
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,490.93,355.55
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,545.18,400.17
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,596.91,442.2
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,646.95,482.05
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,694.12,519.33
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,739.07,554.42
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,779.68,585.27
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,817.36,612.58
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,849.91,636.61
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,879.09,658.48
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,902.41,676.79
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,922.06,692.84
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,935.84,704.98
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,945.84,714.79
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,945.94,716.54
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,942.18,715.88
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,931.46,713.28
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,929.09,716.68
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,904.44,702.53
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,876.53,685.95
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,832.44,657.25
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,785.89,625.61
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,725.44,581.5
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,658.38,529.69
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,557.38,448.29
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,458.66,362.12
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,310.77,179.06
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,124.28,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,9.05,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,17.43,0.0
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,28.79,18.35
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,40.17,29.3
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,49.47,37.91
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,58.64,46.17
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,68.41,54.71
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,75.13,60.38
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,84.38,68.1
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,93.07,75.17
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,100.38,80.97
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,109.2,87.98
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,110.4,88.48
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,109.85,87.56
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,104.49,82.74
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,99.75,78.49
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,99.83,78.29
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,108.81,85.44
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,158.82,95.56
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,214.46,129.61
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,270.46,172.69
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,327.14,220.01
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,383.26,268.17
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,439.34,316.02
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,493.87,361.95
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,547.61,406.23
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,597.3,446.47
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,645.01,484.27
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,688.21,517.86
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,728.55,548.72
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,765.92,577.5
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,800.42,603.95
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,830.5,626.46
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,857.35,646.11
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,877.39,661.48
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,893.79,674.57
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,910.49,687.65
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,916.33,693.48
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,910.95,691.44
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,901.72,686.97
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,885.33,679.63
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,865.38,669.76
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,833.02,650.2
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,797.61,628.01
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,746.44,593.26
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,693.1,555.58
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,617.64,499.39
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,537.39,436.6
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,439.02,356.14
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,344.91,273.13
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,227.31,110.65
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,70.06,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,8.65,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,16.61,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,28.58,18.12
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,40.51,29.68
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,52.35,40.55
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,64.34,51.3
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,79.76,64.77
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,96.44,79.01
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,110.78,90.92
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,124.67,102.21
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,130.14,106.21
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,138.98,112.98
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,140.63,113.75
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,135.13,108.65
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,141.51,113.42
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,147.51,117.82
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,150.8,119.99
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,153.92,122.05
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,189.74,128.45
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,233.07,154.48
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,279.09,187.98
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,328.32,226.44
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,375.02,263.32
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,431.13,308.12
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,487.08,353.16
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,543.18,397.69
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,592.97,437.41
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,640.98,474.96
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,685.12,508.89
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,726.75,540.43
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,763.08,568.47
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,796.39,594.19
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,825.33,615.85
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,850.89,634.7
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,868.46,648.69
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,889.46,665.26
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,897.2,673.0
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,901.11,678.44
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,894.96,675.89
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,885.01,670.94
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,865.6,661.91
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,842.66,650.33
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,807.3,628.86
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,768.93,604.7
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,714.31,567.59
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,657.61,527.48
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,575.24,465.79
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,502.11,408.25
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,405.02,328.43
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,312.29,245.26
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,192.4,68.58
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,43.06,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,2.75,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,5.3,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,12.17,4.41
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,19.05,10.99
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,28.64,19.72
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,38.26,28.4
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,49.98,38.76
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,61.32,48.62
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,81.36,65.86
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,100.91,82.38
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,122.75,100.57
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,137.54,112.52
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,156.42,127.76
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,174.7,142.27
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,179.14,145.25
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,190.93,154.28
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,199.17,160.39
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,207.11,166.26
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,219.69,160.75
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,253.24,181.71
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,284.53,205.0
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,316.62,230.27
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,346.72,254.42
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,377.97,279.6
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,431.9,320.48
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,499.11,371.72
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,564.28,422.21
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,634.68,476.56
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,679.07,510.7
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,721.38,542.84
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,757.94,570.97
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,791.52,596.71
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,820.29,618.4
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,845.69,637.34
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,863.14,651.18
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,876.82,662.68
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,890.85,674.99
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,894.14,680.09
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,887.95,677.48
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,877.99,672.45
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,857.99,663.08
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,834.49,651.13
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,752.29,594.64
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,658.94,528.4
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,563.44,458.13
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,468.13,384.17
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,443.29,365.17
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,416.76,342.76
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,359.71,292.92
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,305.28,238.22
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,184.89,31.85
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,40.52,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,3.15,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,6.31,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,14.01,5.82
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,21.88,13.4
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,23.66,15.26
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,25.16,16.71
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,29.39,20.47
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,33.62,24.16
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,44.42,33.54
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,55.26,42.81
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,77.73,61.99
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,99.08,79.91
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,116.98,94.63
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,134.53,108.87
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,153.43,124.04
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,171.94,138.69
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,177.46,142.64
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,192.79,154.58
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,206.37,153.6
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,233.22,168.66
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,272.01,194.64
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,320.23,229.56
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,355.01,257.5
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,399.04,292.63
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,437.25,323.6
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,475.36,353.96
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,525.94,393.32
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,581.56,436.2
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,659.61,495.45
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,732.58,550.97
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,770.95,580.23
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,806.3,605.98
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,818.2,615.42
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,820.29,618.45
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,863.71,650.16
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,911.35,684.43
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,920.78,693.21
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,926.25,699.81
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,923.17,699.41
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,916.16,696.54
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,897.94,688.25
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,882.81,682.09
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,849.11,661.43
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,812.43,638.24
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,758.42,601.66
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,702.37,562.07
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,624.4,503.63
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,546.0,441.74
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,437.15,352.33
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,335.73,258.49
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,200.42,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,47.77,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,5.11,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,9.89,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,20.35,10.88
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,30.69,21.07
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,31.82,22.5
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,34.22,24.81
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,37.64,27.87
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,39.78,29.7
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,49.06,37.74
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,58.36,45.69
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,68.88,54.58
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,79.08,63.1
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,89.88,72.02
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,100.56,80.76
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,112.5,90.52
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,124.3,100.08
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,131.0,105.31
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,137.64,110.48
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,149.39,114.39
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,161.74,123.66
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,174.11,133.06
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,186.9,142.83
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,196.27,150.02
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,205.97,157.5
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,226.53,173.39
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,248.06,189.99
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,261.53,200.54
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,275.49,211.53
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,276.0,212.18
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,276.03,212.49
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,376.6,293.29
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,505.44,393.92
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,538.77,419.75
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,571.82,445.75
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,742.53,577.79
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,903.85,694.67
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,913.33,702.48
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,918.89,708.87
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,915.75,708.41
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,908.7,705.39
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,891.09,696.99
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,876.57,690.79
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,844.16,670.25
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,808.79,647.12
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,757.08,610.93
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,703.34,571.75
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,625.11,511.46
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,546.48,447.73
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,436.94,355.67
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,335.77,257.25
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,196.71,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,46.05,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,3.54,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,6.92,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,11.36,3.51
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,16.04,8.37
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,21.39,13.36
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,25.93,17.54
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,30.54,21.68
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,35.16,25.74
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,42.49,32.11
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,49.84,38.41
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,64.94,51.38
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,79.06,63.32
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,91.93,74.04
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,104.62,84.49
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,119.91,97.05
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,134.95,109.26
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,161.13,130.63
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,173.79,140.6
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,192.11,144.62
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,234.3,171.98
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,256.47,179.45
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,320.58,223.12
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,375.2,266.42
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,436.75,316.64
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,492.61,364.39
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,547.25,409.84
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,599.05,451.95
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,649.22,491.67
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,697.55,529.02
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,743.81,564.02
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,784.15,593.96
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,821.41,619.9
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,852.83,641.79
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,880.71,661.33
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,903.31,677.77
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,922.16,691.84
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,932.75,700.4
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,939.37,706.54
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,938.86,707.93
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,934.5,706.93
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,932.11,708.9
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,914.23,700.23
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,885.94,683.5
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,854.39,664.08
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,806.06,632.16
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,755.33,596.97
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,689.08,548.13
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,615.43,490.41
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,505.42,400.54
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,397.53,292.06
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,227.88,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,7.08,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,8.26,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,16.52,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,26.03,14.96
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,34.69,24.45
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,37.19,27.17
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,42.11,31.73
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,58.76,46.43
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,76.02,61.37
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,92.6,75.43
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,110.12,90.01
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,126.29,103.17
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,142.06,115.78
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,148.42,120.37
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,151.84,122.52
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,132.8,106.25
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,119.33,94.71
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,102.75,80.65
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,88.7,68.74
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,138.24,77.27
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,198.63,112.53
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,258.96,158.45
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,319.44,208.98
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,379.04,260.39
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,438.04,311.04
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,494.96,358.93
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,550.56,404.52
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,604.21,447.91
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,656.04,488.92
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,704.32,526.18
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,750.17,560.96
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,790.05,591.24
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,826.73,617.71
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,859.04,640.88
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,887.81,661.77
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,909.69,678.1
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,927.69,692.06
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,939.4,702.47
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,947.15,710.46
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,946.21,711.57
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,941.36,710.25
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,939.78,712.7
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,922.85,704.6
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,893.82,687.85
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,861.55,668.34
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,813.32,636.23
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,762.71,600.84
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,687.46,545.13
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,621.22,492.62
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,510.66,401.79
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,403.38,286.13
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,194.04,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,15.74,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,24.07,13.03
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,31.69,21.74
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,37.11,27.01
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,46.21,35.28
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,50.27,38.9
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,54.37,42.42
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,57.85,45.27
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,61.28,48.02
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,63.43,49.6
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,72.97,57.49
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,75.8,59.56
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,78.49,61.5
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,80.62,62.99
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,82.63,64.37
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,84.89,65.97
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,86.99,67.43
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,135.53,75.65
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,195.73,110.81
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,256.22,157.14
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,316.74,208.08
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,376.21,259.73
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,435.06,310.56
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,491.65,358.77
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,546.91,404.72
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,599.71,447.76
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,650.69,488.36
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,698.73,526.09
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,744.41,561.4
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,784.87,591.87
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,822.2,618.54
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,854.96,642.09
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,884.23,663.35
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,908.27,681.2
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,928.57,696.7
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,941.64,707.61
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,950.78,716.1
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,950.28,717.53
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,945.85,716.49
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,934.9,713.28
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,931.89,715.59
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,904.95,700.22
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,874.73,682.09
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,825.79,649.71
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,774.43,613.82
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,696.42,555.56
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,628.14,500.84
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,506.5,400.09
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,384.64,263.13
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,181.87,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
