Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,14.95,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,25.64,13.9
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,35.52,25.04
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,41.9,31.23
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,48.38,37.21
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,52.31,40.74
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,56.3,44.16
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,64.6,51.23
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,68.21,54.1
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,70.83,56.04
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,73.41,57.9
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,75.41,59.28
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,77.35,60.59
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,86.71,68.14
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,87.83,68.73
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,87.68,68.28
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,87.5,67.83
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,143.13,82.57
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,199.85,116.52
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,261.09,161.26
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,319.18,208.31
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,379.24,260.03
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,438.58,310.86
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,495.51,358.74
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,550.96,404.15
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,603.88,447.12
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,654.72,487.52
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,701.44,524.11
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,745.38,558.02
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,784.92,588.47
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,821.3,614.79
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,852.43,637.23
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,879.99,657.37
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,901.65,674.05
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,919.5,688.39
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,929.55,697.38
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,935.66,703.94
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,944.78,711.94
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,938.45,709.53
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,924.54,704.59
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,906.89,696.98
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,876.21,678.98
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,842.26,658.08
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,790.24,623.15
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,743.98,590.65
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,664.64,530.83
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,585.33,467.28
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,466.15,367.64
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,343.06,220.11
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,158.56,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,14.16,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,23.98,12.2
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,33.07,22.9
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,39.9,29.48
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,46.76,35.82
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,51.83,40.35
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,56.89,44.71
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,60.9,48.03
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,70.12,55.8
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,73.0,57.93
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,75.81,59.98
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,78.67,62.05
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,81.41,64.0
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,81.55,63.76
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,90.77,71.14
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,89.77,69.94
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,88.76,68.78
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,135.7,76.16
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,196.12,110.71
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,256.59,156.3
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,317.11,206.46
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,376.81,257.52
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,435.85,307.69
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,492.91,355.32
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,548.59,400.54
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,600.74,442.46
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,650.7,481.7
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,696.63,516.91
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,739.67,549.31
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,778.73,579.08
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,814.66,604.85
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,844.91,626.81
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,871.6,646.53
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,891.01,661.61
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,906.55,674.33
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,915.93,683.56
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,933.07,698.3
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,929.44,697.51
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,921.8,694.28
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,904.46,688.05
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,883.38,678.99
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,849.23,659.21
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,819.4,641.82
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,763.9,604.42
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,706.52,563.69
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,621.21,499.14
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,535.84,430.5
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,410.52,324.73
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,286.43,166.69
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,120.83,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,13.38,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,24.37,11.95
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,34.6,24.21
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,42.09,31.47
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,49.59,38.43
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,54.49,42.85
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,59.4,47.1
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,63.96,50.92
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,68.41,54.55
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,71.3,56.76
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,80.21,64.14
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,82.25,65.52
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,84.22,66.84
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,85.4,67.52
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,86.55,68.18
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,86.69,68.01
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,96.46,75.91
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,140.95,82.5
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,199.74,116.41
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,258.34,161.13
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,317.45,211.02
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,376.03,262.27
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,434.27,313.05
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,490.31,361.18
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,545.41,407.39
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,598.18,451.1
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,649.18,492.45
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,697.4,530.92
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,743.36,567.05
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,784.16,598.84
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,821.86,626.71
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,854.37,650.79
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,883.37,672.73
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,905.49,690.47
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,923.72,705.77
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,935.65,716.7
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,943.6,725.12
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,943.01,726.55
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,938.54,725.44
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,924.0,719.67
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,917.24,719.42
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,886.31,700.07
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,852.19,677.88
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,799.38,640.73
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,744.36,600.02
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,661.88,535.7
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,589.72,475.32
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,461.7,364.34
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,322.61,159.5
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,148.73,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,13.38,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,22.38,9.87
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,31.9,21.76
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,40.88,30.3
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,49.75,38.47
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,59.82,47.48
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,69.58,56.01
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,77.64,62.87
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,85.41,69.35
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,94.48,76.84
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,103.13,83.86
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,107.13,86.84
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,111.4,90.03
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,107.26,86.13
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,103.64,82.73
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,112.33,89.72
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,120.58,96.28
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,181.98,126.99
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,242.39,174.27
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,274.84,200.04
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,304.64,225.15
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,347.48,254.84
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,411.87,303.79
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,453.54,339.61
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,495.79,375.54
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,537.32,409.93
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,572.66,438.59
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,612.34,470.25
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,653.62,502.53
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,641.53,494.4
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,623.81,481.66
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,554.12,429.85
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,472.3,367.64
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,395.58,309.81
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,292.91,230.16
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,370.51,294.41
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,429.93,344.06
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,375.98,301.8
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,319.65,257.23
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,222.91,179.9
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,130.73,103.6
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,117.74,93.99
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,114.77,92.5
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,73.47,57.63
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,34.83,24.51
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,33.85,23.53
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,33.13,22.57
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,19.0,9.9
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,5.3,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,2.75,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,11.02,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,22.25,9.03
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,33.85,23.36
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,39.36,28.94
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,42.99,32.48
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,47.1,36.24
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,55.47,43.59
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,58.52,46.13
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,61.58,48.61
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,64.08,50.54
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,66.55,52.42
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,75.91,60.21
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,78.04,61.73
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,80.18,63.28
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,82.19,64.72
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,84.24,66.21
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,86.15,67.59
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,129.97,74.15
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,189.74,108.49
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,249.72,154.66
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,309.86,205.98
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,368.93,258.22
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,427.43,309.84
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,483.49,358.66
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,538.23,405.2
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,590.86,449.05
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,641.6,490.33
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,688.67,528.02
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,733.31,563.17
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,774.05,594.63
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,811.74,622.09
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,823.83,631.47
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,840.23,644.22
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,859.25,659.19
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,874.54,671.7
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,892.37,686.08
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,906.44,698.01
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,901.42,696.21
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,892.46,691.89
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,892.87,695.62
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,889.44,696.57
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,859.29,677.5
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,826.02,655.66
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,777.76,621.62
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,727.18,583.91
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,650.22,523.46
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,566.7,453.91
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,423.08,328.06
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,262.56,42.38
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,103.68,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,4.72,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,15.44,3.96
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,25.67,16.41
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,40.06,29.66
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,54.3,42.6
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,66.27,53.33
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,78.18,63.78
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,89.65,73.6
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,101.02,83.16
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,114.14,94.05
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,129.75,106.92
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,149.19,122.83
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,161.35,132.39
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,142.4,115.88
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,121.21,97.65
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,128.33,103.22
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,134.69,108.07
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,173.99,118.72
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,224.2,150.35
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,271.31,186.23
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,317.33,223.82
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,359.47,259.54
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,399.55,293.25
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,437.29,324.16
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,474.23,353.81
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,513.79,385.22
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,553.67,416.46
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,588.61,443.95
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,622.7,470.6
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,693.54,524.84
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,763.48,578.06
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,797.14,603.91
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,833.73,630.58
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,877.59,662.31
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,908.25,685.04
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,878.04,666.65
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,836.71,640.82
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,832.32,639.76
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,824.15,635.85
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,787.52,613.84
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,747.25,588.78
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,650.07,519.88
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,564.27,457.28
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,485.59,397.1
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,384.6,317.12
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,318.08,261.98
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,252.25,205.04
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,174.37,132.94
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,67.9,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,23.87,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,12.59,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,22.04,6.91
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,30.76,20.59
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,36.49,26.41
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,42.38,31.97
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,50.41,39.23
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,54.9,43.19
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,58.36,46.11
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,61.82,48.95
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,64.33,50.92
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,66.82,52.84
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,76.09,60.61
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,78.25,62.18
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,79.86,63.3
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,81.36,64.35
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,82.67,65.22
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,83.88,66.02
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,126.89,72.18
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,187.88,106.97
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,248.51,153.75
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,309.27,206.01
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,369.32,259.67
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,428.69,312.66
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,485.89,363.05
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,541.67,411.06
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,594.71,455.83
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,645.76,497.95
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,693.76,536.9
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,739.17,573.16
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,779.14,604.23
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,815.9,631.1
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,847.68,654.63
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,875.88,675.74
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,898.11,692.84
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,916.5,707.43
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,928.6,717.8
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,936.75,725.64
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,934.22,725.71
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,927.72,723.18
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,912.62,716.36
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,893.98,706.87
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,873.46,695.02
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,838.62,671.92
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,786.92,634.95
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,733.07,594.08
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,647.27,525.09
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,572.14,459.75
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,425.68,322.64
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,254.25,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,103.59,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,20.86,5.0
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,28.46,18.61
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,33.56,23.88
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,42.11,31.75
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,46.33,35.63
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,50.62,39.4
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,53.54,41.83
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,56.49,44.21
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,65.42,51.77
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,68.39,54.06
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,70.44,55.54
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,72.4,56.93
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,74.15,58.17
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,75.81,59.33
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,77.26,60.31
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,78.62,61.22
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,121.6,67.18
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,183.64,101.85
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,245.41,148.73
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,307.13,200.81
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,367.91,253.97
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,427.91,306.23
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,485.64,355.46
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,541.85,402.04
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,595.38,445.85
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,646.71,486.85
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,694.17,524.06
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,738.78,558.43
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,778.93,589.27
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,815.84,616.15
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,847.12,638.92
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,874.76,659.35
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,896.64,676.42
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,914.64,691.09
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,924.96,700.76
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,931.28,707.95
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,928.62,707.95
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,922.01,705.42
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,905.87,699.5
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,886.2,690.82
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,864.89,678.71
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,829.34,655.59
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,774.41,617.01
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,717.41,574.52
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,630.01,505.56
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,553.99,440.28
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,409.36,300.77
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,199.46,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,9.44,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,19.06,2.61
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,28.39,18.42
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,30.28,20.93
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,32.09,22.84
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,40.39,30.33
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,53.92,42.32
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,70.0,56.36
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,85.8,69.94
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,99.42,81.41
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,112.89,92.59
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,133.05,109.35
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,145.26,119.17
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,160.58,131.52
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,175.47,143.4
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,184.9,150.67
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,183.32,148.88
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,202.87,153.42
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,232.5,172.36
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,261.57,193.09
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,287.67,212.94
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,326.3,240.35
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,383.56,284.35
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,442.8,331.78
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,511.48,386.85
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,572.99,436.99
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,641.41,491.82
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,688.47,529.71
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,732.85,564.99
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,772.34,596.04
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,808.65,622.7
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,839.52,645.81
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,866.8,666.54
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,887.7,682.98
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,904.74,696.94
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,915.63,706.82
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,922.59,714.18
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,919.87,714.12
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,913.27,711.49
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,907.91,711.68
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,887.8,701.16
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,853.51,679.08
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,816.13,653.88
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,760.34,613.51
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,702.34,569.03
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,619.23,501.65
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,529.01,423.69
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,383.8,275.24
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,174.57,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.57,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,5.3,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,9.1,2.05
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,14.44,7.06
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,19.79,11.98
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,32.47,23.37
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,45.2,34.7
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,60.35,48.0
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,75.0,60.67
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,78.31,63.26
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,81.54,65.75
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,101.08,82.26
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,120.15,98.11
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,145.07,118.72
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,159.54,130.32
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,176.56,143.94
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,192.91,156.87
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,201.25,151.97
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,225.32,164.52
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,250.57,175.19
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,302.17,209.84
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,358.07,253.03
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,423.41,305.43
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,479.43,353.6
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,533.99,399.32
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,586.05,442.28
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,636.14,482.67
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,682.25,519.11
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,725.69,552.86
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,764.26,582.91
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,799.64,608.7
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,829.32,630.78
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,855.41,650.53
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,874.72,665.85
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,890.17,678.75
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,898.14,686.7
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,902.2,692.18
2018,9,18,15,15,827.0,83.5,3.4,21.5,535.5,908.13,698.14
2018,9,18,15,30,808.0,81.0,3.4,21.5,491.0,899.19,693.83
2018,9,18,15,45,781.0,78.5,3.6,20.85,442.5,878.77,684.43
2018,9,18,16,0,754.0,76.0,3.8,20.2,394.0,854.66,672.05
2018,9,18,16,15,714.5,72.5,3.85,19.65,343.0,813.81,645.85
2018,9,18,16,30,675.0,69.0,3.9,19.1,292.0,777.34,621.84
2018,9,18,16,45,583.5,66.5,3.95,18.6,235.5,684.52,553.68
2018,9,18,17,0,492.0,64.0,4.0,18.1,179.0,590.39,481.29
2018,9,18,17,15,432.5,54.0,3.95,17.45,136.5,516.29,420.63
2018,9,18,17,30,373.0,44.0,3.9,16.8,94.0,441.92,354.75
2018,9,18,17,45,243.5,31.5,3.85,16.15,58.5,308.32,211.03
2018,9,18,18,0,114.0,19.0,3.8,15.5,23.0,110.45,0.0
2018,9,18,18,15,57.0,9.5,3.7,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
