Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,1.8,12.15,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,1.8,12.4,11.0,7.87,0.0
2018,9,19,6,15,169.0,25.5,1.8,13.0,41.5,19.31,0.0
2018,9,19,6,30,285.0,41.0,1.8,13.6,72.0,31.12,20.55
2018,9,19,6,45,385.0,51.0,1.8,14.2,117.5,41.53,30.8
2018,9,19,7,0,485.0,61.0,1.8,14.8,163.0,49.42,38.21
2018,9,19,7,15,550.5,68.0,1.65,15.35,213.5,54.67,43.06
2018,9,19,7,30,616.0,75.0,1.5,15.9,264.0,59.99,47.74
2018,9,19,7,45,662.0,79.5,1.4,16.4,315.5,63.24,50.45
2018,9,19,8,0,708.0,84.0,1.3,16.9,367.0,66.54,53.11
2018,9,19,8,15,738.5,88.0,1.25,17.5,416.5,69.23,55.17
2018,9,19,8,30,769.0,92.0,1.2,18.1,466.0,77.79,62.25
2018,9,19,8,45,792.5,94.0,1.15,18.7,511.5,79.02,62.94
2018,9,19,9,0,816.0,96.0,1.1,19.3,557.0,80.28,63.67
2018,9,19,9,15,832.5,98.5,1.05,20.0,598.0,81.69,64.5
2018,9,19,9,30,849.0,101.0,1.0,20.7,639.0,83.07,65.31
2018,9,19,9,45,861.0,102.5,1.0,21.35,674.0,83.68,65.5
2018,9,19,10,0,873.0,104.0,1.0,22.0,709.0,93.68,73.53
2018,9,19,10,15,881.5,105.5,1.0,22.7,737.0,132.23,77.76
2018,9,19,10,30,890.0,107.0,1.0,23.4,765.0,191.82,109.81
2018,9,19,10,45,896.0,108.0,0.95,24.1,786.0,251.28,153.42
2018,9,19,11,0,902.0,109.0,0.9,24.8,807.0,310.87,201.9
2018,9,19,11,15,905.5,109.5,1.0,25.3,820.0,369.24,251.34
2018,9,19,11,30,909.0,110.0,1.1,25.8,833.0,426.96,300.0
2018,9,19,11,45,910.0,110.5,1.15,26.25,838.0,482.73,346.03
2018,9,19,12,0,911.0,111.0,1.2,26.7,843.0,537.12,389.61
2018,9,19,12,15,910.5,110.5,1.35,26.85,839.5,588.3,430.69
2018,9,19,12,30,910.0,110.0,1.5,27.0,836.0,637.45,469.29
2018,9,19,12,45,907.0,109.5,1.65,27.15,824.5,682.77,504.35
2018,9,19,13,0,904.0,109.0,1.8,27.3,813.0,725.42,536.87
2018,9,19,13,15,898.5,108.5,1.95,27.3,794.0,763.43,566.01
2018,9,19,13,30,893.0,108.0,2.1,27.3,775.0,798.26,591.61
2018,9,19,13,45,885.5,106.0,2.25,27.25,748.0,826.73,612.52
2018,9,19,14,0,878.0,104.0,2.4,27.2,721.0,851.59,631.19
2018,9,19,14,15,866.0,102.5,2.55,27.05,687.0,869.44,645.6
2018,9,19,14,30,854.0,101.0,2.7,26.9,653.0,893.99,664.76
2018,9,19,14,45,838.0,98.5,2.8,26.75,612.5,899.77,671.07
2018,9,19,15,0,822.0,96.0,2.9,26.6,572.0,901.42,674.93
2018,9,19,15,15,801.5,93.5,2.9,26.6,527.5,894.82,672.25
2018,9,19,15,30,781.0,91.0,2.9,26.6,483.0,884.23,667.0
2018,9,19,15,45,752.0,87.5,3.05,26.0,434.5,860.45,655.23
2018,9,19,16,0,723.0,84.0,3.2,25.4,386.0,839.81,645.3
2018,9,19,16,15,683.0,79.5,3.15,24.7,335.0,798.14,618.97
2018,9,19,16,30,643.0,75.0,3.1,24.0,284.0,753.69,589.63
2018,9,19,16,45,583.5,68.0,3.1,23.35,232.5,685.16,541.07
2018,9,19,17,0,524.0,61.0,3.1,22.7,181.0,615.21,488.68
2018,9,19,17,15,432.5,52.0,3.1,21.75,134.0,512.81,408.57
2018,9,19,17,30,341.0,43.0,3.1,20.8,87.0,410.99,323.12
2018,9,19,17,45,221.0,30.0,3.1,19.85,53.5,282.65,176.35
2018,9,19,18,0,101.0,17.0,3.1,18.9,20.0,97.71,0.0
2018,9,19,18,15,50.5,8.5,3.05,18.45,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.45,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,7.87,0.0
2018,9,20,6,15,207.5,23.5,1.9,16.35,42.5,19.5,0.0
2018,9,20,6,30,344.0,37.0,1.9,17.1,74.0,30.64,19.66
2018,9,20,6,45,443.5,46.0,1.85,17.9,120.5,37.86,27.1
2018,9,20,7,0,543.0,55.0,1.8,18.7,167.0,45.2,33.9
2018,9,20,7,15,605.5,61.0,1.8,19.3,218.5,49.95,38.22
2018,9,20,7,30,668.0,67.0,1.8,19.9,270.0,54.78,42.42
2018,9,20,7,45,709.0,71.5,1.75,20.5,322.0,58.26,45.3
2018,9,20,8,0,750.0,76.0,1.7,21.1,374.0,66.77,52.42
2018,9,20,8,15,779.0,79.0,1.6,21.7,423.5,69.13,54.15
2018,9,20,8,30,808.0,82.0,1.5,22.3,473.0,71.49,55.85
2018,9,20,8,45,828.5,85.0,1.4,22.95,519.0,73.65,57.34
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,75.76,58.78
2018,9,20,9,15,865.0,90.0,1.2,24.2,606.5,85.29,66.43
2018,9,20,9,30,881.0,92.0,1.1,24.8,648.0,87.07,67.55
2018,9,20,9,45,893.5,93.5,1.05,25.4,683.5,88.36,68.28
2018,9,20,10,0,906.0,95.0,1.0,26.0,719.0,89.57,68.96
2018,9,20,10,15,914.0,96.0,1.0,26.5,747.0,128.14,72.94
2018,9,20,10,30,922.0,97.0,1.0,27.0,775.0,189.14,105.03
2018,9,20,10,45,927.0,97.5,0.95,27.5,795.5,249.81,149.0
2018,9,20,11,0,932.0,98.0,0.9,28.0,816.0,310.42,197.93
2018,9,20,11,15,935.0,98.5,1.0,28.25,828.5,370.12,248.22
2018,9,20,11,30,938.0,99.0,1.1,28.5,841.0,429.05,297.72
2018,9,20,11,45,939.0,99.0,1.15,28.8,845.5,485.76,344.34
2018,9,20,12,0,940.0,99.0,1.2,29.1,850.0,540.98,388.48
2018,9,20,12,15,939.5,98.5,1.3,29.2,846.5,593.29,429.85
2018,9,20,12,30,939.0,98.0,1.4,29.3,843.0,643.48,468.63
2018,9,20,12,45,937.0,97.5,1.5,29.4,832.0,690.4,504.22
2018,9,20,13,0,935.0,97.0,1.6,29.5,821.0,734.65,537.23
2018,9,20,13,15,930.5,95.5,1.7,29.5,801.5,773.31,566.16
2018,9,20,13,30,926.0,94.0,1.8,29.5,782.0,808.7,591.0
2018,9,20,13,45,919.0,93.0,1.85,29.45,755.0,839.22,612.15
2018,9,20,14,0,912.0,92.0,1.9,29.4,728.0,866.12,631.06
2018,9,20,14,15,901.5,90.5,1.9,29.3,694.0,885.8,645.04
2018,9,20,14,30,891.0,89.0,1.9,29.2,660.0,901.56,656.69
2018,9,20,14,45,877.0,87.0,1.95,29.05,620.0,909.67,664.22
2018,9,20,15,0,863.0,85.0,2.0,28.9,580.0,913.79,669.41
2018,9,20,15,15,844.0,82.0,2.0,28.9,534.5,919.13,674.67
2018,9,20,15,30,825.0,79.0,2.0,28.9,489.0,909.62,670.28
2018,9,20,15,45,798.5,76.0,2.05,28.4,440.0,889.07,660.51
2018,9,20,16,0,772.0,73.0,2.1,27.9,391.0,864.8,648.02
2018,9,20,16,15,734.5,68.5,2.05,27.1,339.0,824.61,623.95
2018,9,20,16,30,697.0,64.0,2.0,26.3,287.0,781.34,596.69
2018,9,20,16,45,642.0,58.5,1.95,25.5,235.5,725.61,558.89
2018,9,20,17,0,587.0,53.0,1.9,24.7,184.0,661.76,512.59
2018,9,20,17,15,497.0,45.5,1.85,23.7,136.0,562.51,437.11
2018,9,20,17,30,407.0,38.0,1.8,22.7,88.0,464.27,355.34
2018,9,20,17,45,271.0,27.5,1.8,21.7,54.0,313.81,170.85
2018,9,20,18,0,135.0,17.0,1.8,20.7,20.0,125.74,0.0
2018,9,20,18,15,67.5,8.5,1.8,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.6,15.0,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.5,15.1,10.0,7.87,0.0
2018,9,21,6,15,212.5,22.5,0.5,15.75,40.5,18.68,0.0
2018,9,21,6,30,351.0,35.0,0.5,16.4,71.0,29.02,18.26
2018,9,21,6,45,450.0,43.5,0.5,17.05,117.5,35.89,25.52
2018,9,21,7,0,549.0,52.0,0.5,17.7,164.0,42.91,32.08
2018,9,21,7,15,609.5,58.0,0.55,18.25,215.0,47.74,36.48
2018,9,21,7,30,670.0,64.0,0.6,18.8,266.0,52.62,40.75
2018,9,21,7,45,710.5,68.0,0.6,19.4,317.0,60.38,47.37
2018,9,21,8,0,751.0,72.0,0.6,20.0,368.0,63.79,50.08
2018,9,21,8,15,779.0,75.5,0.7,20.8,417.5,66.59,52.17
2018,9,21,8,30,807.0,79.0,0.8,21.6,467.0,69.37,54.2
2018,9,21,8,45,827.5,81.5,0.9,22.35,512.5,71.25,55.45
2018,9,21,9,0,848.0,84.0,1.0,23.1,558.0,73.1,56.67
2018,9,21,9,15,862.5,87.0,1.1,23.7,599.0,83.37,64.98
2018,9,21,9,30,877.0,90.0,1.2,24.3,640.0,85.75,66.62
2018,9,21,9,45,887.5,91.5,1.3,24.85,674.5,87.01,67.37
2018,9,21,10,0,898.0,93.0,1.4,25.4,709.0,88.19,68.05
2018,9,21,10,15,905.5,94.5,1.5,25.75,736.5,125.79,72.04
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,186.48,104.12
2018,9,21,10,45,818.5,134.0,1.7,26.5,745.5,245.67,151.56
2018,9,21,11,0,724.0,172.0,1.8,26.9,727.0,297.08,197.45
2018,9,21,11,15,661.0,200.0,1.85,27.05,713.0,346.84,241.42
2018,9,21,11,30,598.0,228.0,1.9,27.2,699.0,389.68,279.14
2018,9,21,11,45,604.0,230.0,2.0,27.35,708.0,436.63,317.63
2018,9,21,12,0,610.0,232.0,2.1,27.5,717.0,483.42,355.21
2018,9,21,12,15,621.5,227.0,2.15,27.5,719.5,527.44,390.15
2018,9,21,12,30,633.0,222.0,2.2,27.5,722.0,570.99,424.1
2018,9,21,12,45,625.5,221.5,2.25,27.5,709.5,605.42,450.89
2018,9,21,13,0,618.0,221.0,2.3,27.5,697.0,637.29,475.42
2018,9,21,13,15,611.0,217.0,2.35,27.35,678.0,663.84,496.22
2018,9,21,13,30,604.0,213.0,2.4,27.2,659.0,687.48,514.79
2018,9,21,13,45,657.0,187.0,2.45,27.05,656.0,735.73,551.4
2018,9,21,14,0,710.0,161.0,2.5,26.9,653.0,782.91,587.0
2018,9,21,14,15,789.0,127.5,2.5,26.65,649.5,837.26,625.52
2018,9,21,14,30,868.0,94.0,2.5,26.4,646.0,885.32,659.42
2018,9,21,14,45,854.0,91.0,2.5,26.15,606.0,902.5,672.67
2018,9,21,15,0,840.0,88.0,2.5,25.9,566.0,905.42,676.82
2018,9,21,15,15,820.0,85.0,2.5,25.9,521.0,898.73,674.11
2018,9,21,15,30,800.0,82.0,2.5,25.9,476.0,888.03,668.84
2018,9,21,15,45,773.5,78.5,2.45,25.15,427.5,866.7,657.82
2018,9,21,16,0,747.0,75.0,2.4,24.4,379.0,841.69,644.04
2018,9,21,16,15,709.5,70.0,2.35,23.75,328.0,800.9,618.37
2018,9,21,16,30,672.0,65.0,2.3,23.1,277.0,764.35,594.64
2018,9,21,16,45,615.0,60.0,2.25,22.45,226.5,701.04,549.85
2018,9,21,17,0,558.0,55.0,2.2,21.8,176.0,636.3,501.27
2018,9,21,17,15,466.0,46.5,2.15,20.95,129.0,534.37,421.54
2018,9,21,17,30,374.0,38.0,2.1,20.1,82.0,433.53,334.88
2018,9,21,17,45,245.0,26.5,2.0,19.25,49.5,285.51,127.78
2018,9,21,18,0,116.0,15.0,1.9,18.4,17.0,108.04,0.0
2018,9,21,18,15,58.0,7.5,1.9,17.95,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.0,1.8,12.45,1.0,0.0,0.0
2018,9,22,6,0,0.0,2.0,1.8,12.6,2.0,1.57,0.0
2018,9,22,6,15,14.0,9.5,1.85,13.15,11.0,7.63,0.0
2018,9,22,6,30,28.0,17.0,1.9,13.7,20.0,13.55,5.52
2018,9,22,6,45,14.0,27.5,1.95,14.25,29.0,21.69,13.35
2018,9,22,7,0,0.0,38.0,2.0,14.8,38.0,29.03,20.14
2018,9,22,7,15,0.0,50.5,1.95,15.3,50.5,38.65,28.84
2018,9,22,7,30,0.0,63.0,1.9,15.8,63.0,48.17,37.3
2018,9,22,7,45,0.0,77.0,1.8,16.3,77.0,58.48,46.3
2018,9,22,8,0,0.0,91.0,1.7,16.8,91.0,68.7,55.07
2018,9,22,8,15,0.0,107.5,1.7,17.4,107.5,80.53,65.06
2018,9,22,8,30,0.0,124.0,1.7,18.0,124.0,92.24,74.79
2018,9,22,8,45,18.5,163.5,1.7,18.6,174.0,119.09,97.29
2018,9,22,9,0,37.0,203.0,1.7,19.2,224.0,138.24,112.88
2018,9,22,9,15,106.5,233.5,1.75,19.7,299.0,150.52,122.6
2018,9,22,9,30,176.0,264.0,1.8,20.2,374.0,167.79,136.38
2018,9,22,9,45,382.0,230.0,1.85,20.75,485.5,138.1,111.18
2018,9,22,10,0,588.0,196.0,1.9,21.3,597.0,122.93,98.21
2018,9,22,10,15,746.5,148.0,1.95,21.7,678.0,130.41,81.16
2018,9,22,10,30,905.0,100.0,2.0,22.1,759.0,187.02,106.81
2018,9,22,10,45,911.5,100.5,2.1,22.5,780.0,247.01,151.43
2018,9,22,11,0,918.0,101.0,2.2,22.9,801.0,307.12,201.7
2018,9,22,11,15,921.5,101.0,2.25,23.2,813.5,365.85,252.81
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,423.85,303.21
2018,9,22,11,45,927.0,101.0,2.4,23.75,831.0,480.26,351.6
2018,9,22,12,0,929.0,101.0,2.5,24.0,836.0,535.3,397.68
2018,9,22,12,15,929.5,100.5,2.55,24.1,833.0,587.55,440.51
2018,9,22,12,30,930.0,100.0,2.6,24.2,830.0,637.79,480.7
2018,9,22,12,45,899.5,108.5,2.65,24.25,806.0,674.05,509.83
2018,9,22,13,0,869.0,117.0,2.7,24.3,782.0,705.5,534.75
2018,9,22,13,15,821.0,134.0,2.75,24.3,750.0,735.37,557.5
2018,9,22,13,30,773.0,151.0,2.8,24.3,718.0,752.8,571.19
2018,9,22,13,45,840.5,120.0,2.85,24.3,716.0,810.17,613.31
2018,9,22,14,0,908.0,89.0,2.9,24.3,714.0,856.82,646.28
2018,9,22,14,15,898.0,87.0,2.9,24.25,680.0,876.04,660.35
2018,9,22,14,30,888.0,85.0,2.9,24.2,646.0,891.35,672.13
2018,9,22,14,45,875.5,82.0,2.9,24.1,606.0,899.34,679.25
2018,9,22,15,0,863.0,79.0,2.9,24.0,566.0,903.34,683.88
2018,9,22,15,15,844.0,76.5,2.9,24.0,521.0,897.99,682.03
2018,9,22,15,30,825.0,74.0,2.9,24.0,476.0,899.72,685.21
2018,9,22,15,45,799.0,71.5,2.9,23.6,427.5,880.21,674.71
2018,9,22,16,0,773.0,69.0,2.9,23.2,379.0,857.05,661.52
2018,9,22,16,15,734.5,65.0,2.9,22.7,327.5,816.6,635.76
2018,9,22,16,30,696.0,61.0,2.9,22.2,276.0,773.12,606.64
2018,9,22,16,45,636.0,56.0,2.95,21.7,224.5,713.41,564.0
2018,9,22,17,0,576.0,51.0,3.0,21.2,173.0,646.02,512.66
2018,9,22,17,15,478.5,43.5,2.95,20.45,126.0,540.68,428.8
2018,9,22,17,30,381.0,36.0,2.9,19.7,79.0,436.62,336.57
2018,9,22,17,45,232.0,23.5,2.9,18.9,45.5,268.49,79.43
2018,9,22,18,0,83.0,11.0,2.9,18.1,12.0,77.29,0.0
2018,9,22,18,15,41.5,5.5,2.95,17.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.3,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.4,9.0,7.08,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.85,37.0,16.74,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,28.95,17.86
2018,9,23,6,45,314.0,44.0,2.9,14.75,90.5,33.61,23.63
2018,9,23,7,0,320.0,53.0,3.0,15.2,116.0,40.1,29.82
2018,9,23,7,15,180.5,82.0,2.95,15.7,119.5,59.16,46.9
2018,9,23,7,30,41.0,111.0,2.9,16.2,123.0,78.41,63.88
2018,9,23,7,45,195.5,122.0,2.9,16.7,196.0,84.7,69.23
2018,9,23,8,0,350.0,133.0,2.9,17.2,269.0,91.52,74.9
2018,9,23,8,15,568.0,107.5,2.8,17.8,362.0,79.67,64.23
2018,9,23,8,30,786.0,82.0,2.7,18.4,455.0,71.13,56.49
2018,9,23,8,45,808.5,84.5,2.65,18.95,500.5,72.96,57.77
2018,9,23,9,0,831.0,87.0,2.6,19.5,546.0,74.77,59.02
2018,9,23,9,15,848.0,88.5,2.6,20.0,586.5,75.76,59.58
2018,9,23,9,30,865.0,90.0,2.6,20.5,627.0,85.41,67.49
2018,9,23,9,45,878.5,91.0,2.6,21.05,662.0,86.45,68.06
2018,9,23,10,0,892.0,92.0,2.6,21.6,697.0,87.44,68.6
2018,9,23,10,15,900.5,92.5,2.6,21.95,724.5,122.49,71.61
2018,9,23,10,30,909.0,93.0,2.6,22.3,752.0,182.32,103.17
2018,9,23,10,45,915.5,93.5,2.65,22.65,773.0,242.37,147.86
2018,9,23,11,0,922.0,94.0,2.7,23.0,794.0,302.52,198.34
2018,9,23,11,15,926.5,94.0,2.8,23.2,807.0,361.58,250.1
2018,9,23,11,30,931.0,94.0,2.9,23.4,820.0,420.01,301.35
2018,9,23,11,45,933.0,94.0,2.95,23.55,825.0,476.51,350.26
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,531.64,396.84
2018,9,23,12,15,936.0,93.0,3.15,23.6,827.0,583.78,440.64
2018,9,23,12,30,937.0,92.0,3.3,23.5,824.0,633.92,481.94
2018,9,23,12,45,937.5,90.0,3.4,23.45,813.0,680.61,519.61
2018,9,23,13,0,938.0,88.0,3.5,23.4,802.0,724.75,554.7
2018,9,23,13,15,933.0,87.0,3.55,23.25,782.0,763.17,585.12
2018,9,23,13,30,928.0,86.0,3.6,23.1,762.0,798.29,611.07
2018,9,23,13,45,920.5,85.0,3.65,22.95,735.0,828.04,633.17
2018,9,23,14,0,913.0,84.0,3.7,22.8,708.0,854.12,652.87
2018,9,23,14,15,903.0,82.5,3.65,22.6,674.5,873.8,667.86
2018,9,23,14,30,893.0,81.0,3.6,22.4,641.0,889.59,680.34
2018,9,23,14,45,880.0,79.5,3.55,22.2,602.0,898.82,688.45
2018,9,23,15,0,867.0,78.0,3.5,22.0,563.0,904.12,694.04
2018,9,23,15,15,848.0,75.5,3.5,22.0,518.0,898.77,692.13
2018,9,23,15,30,829.0,73.0,3.5,22.0,473.0,900.42,695.29
2018,9,23,15,45,801.5,70.5,3.3,21.55,424.0,879.48,682.47
2018,9,23,16,0,774.0,68.0,3.1,21.1,375.0,854.88,666.88
2018,9,23,16,15,735.0,64.0,3.05,20.65,323.5,813.98,639.95
2018,9,23,16,30,696.0,60.0,3.0,20.2,272.0,770.05,609.64
2018,9,23,16,45,636.5,55.5,2.9,19.75,221.0,711.67,566.48
2018,9,23,17,0,577.0,51.0,2.8,19.3,170.0,645.52,514.67
2018,9,23,17,15,477.5,43.5,2.7,18.6,123.0,538.46,428.42
2018,9,23,17,30,378.0,36.0,2.6,17.9,76.0,432.26,331.41
2018,9,23,17,45,228.5,23.0,2.5,17.2,43.5,260.05,17.62
2018,9,23,18,0,79.0,10.0,2.4,16.5,11.0,72.99,0.0
2018,9,23,18,15,39.5,5.0,2.35,16.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.0,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,74.0,9.0,0.2,13.3,9.0,7.08,0.0
2018,9,24,6,15,221.0,21.0,0.3,13.85,38.5,17.55,0.0
2018,9,24,6,30,368.0,33.0,0.4,14.4,68.0,27.53,16.51
2018,9,24,6,45,475.5,40.0,0.45,14.9,114.5,33.29,23.38
2018,9,24,7,0,583.0,47.0,0.5,15.4,161.0,39.33,29.18
2018,9,24,7,15,644.5,52.5,0.5,16.0,212.5,47.65,36.73
2018,9,24,7,30,706.0,58.0,0.5,16.6,264.0,52.68,41.18
2018,9,24,7,45,746.5,61.5,0.5,17.15,316.0,55.89,43.89
2018,9,24,8,0,787.0,65.0,0.5,17.7,368.0,59.14,46.54
2018,9,24,8,15,815.0,68.0,0.5,18.6,418.0,61.82,48.56
2018,9,24,8,30,843.0,71.0,0.5,19.5,468.0,64.48,50.51
2018,9,24,8,45,863.5,73.0,0.55,20.4,514.0,73.54,57.9
2018,9,24,9,0,884.0,75.0,0.6,21.3,560.0,75.86,59.46
2018,9,24,9,15,897.5,77.5,0.6,22.2,601.0,78.23,61.06
2018,9,24,9,30,911.0,80.0,0.6,23.1,642.0,80.47,62.54
2018,9,24,9,45,920.0,82.0,0.55,24.0,676.5,82.17,63.56
2018,9,24,10,0,929.0,84.0,0.5,24.9,711.0,83.77,64.5
2018,9,24,10,15,936.0,85.0,0.5,25.55,738.5,119.35,67.41
2018,9,24,10,30,943.0,86.0,0.5,26.2,766.0,181.31,98.77
2018,9,24,10,45,947.0,86.5,0.45,26.85,785.5,242.77,142.61
2018,9,24,11,0,951.0,87.0,0.4,27.5,805.0,304.0,191.51
2018,9,24,11,15,954.0,87.5,0.45,27.8,817.5,364.46,241.9
2018,9,24,11,30,957.0,88.0,0.5,28.1,830.0,424.09,291.39
2018,9,24,11,45,958.0,88.0,0.55,28.4,834.5,481.43,338.12
2018,9,24,12,0,959.0,88.0,0.6,28.7,839.0,537.22,382.31
2018,9,24,12,15,957.5,88.5,0.7,28.8,835.0,590.32,424.01
2018,9,24,12,30,956.0,89.0,0.8,28.9,831.0,641.19,463.05
2018,9,24,12,45,952.0,89.0,0.95,28.95,818.5,687.6,498.76
2018,9,24,13,0,948.0,89.0,1.1,29.0,806.0,731.14,531.85
2018,9,24,13,15,943.0,88.0,1.2,28.9,786.0,769.96,561.09
2018,9,24,13,30,938.0,87.0,1.3,28.8,766.0,805.45,586.19
2018,9,24,13,45,930.0,86.5,1.4,28.65,739.0,835.65,607.87
2018,9,24,14,0,922.0,86.0,1.5,28.5,712.0,862.17,627.33
2018,9,24,14,15,911.5,84.5,1.6,28.25,677.5,881.7,642.71
2018,9,24,14,30,901.0,83.0,1.7,28.0,643.0,897.29,655.79
2018,9,24,14,45,886.0,81.0,1.8,27.75,602.5,904.32,663.51
2018,9,24,15,0,871.0,79.0,1.9,27.5,562.0,907.3,668.83
2018,9,24,15,15,851.5,76.0,1.9,27.5,516.0,900.92,666.4
2018,9,24,15,30,832.0,73.0,1.9,27.5,470.0,901.43,668.69
2018,9,24,15,45,804.0,70.0,2.05,26.7,420.5,879.36,659.42
2018,9,24,16,0,776.0,67.0,2.2,25.9,371.0,853.61,647.25
2018,9,24,16,15,735.5,63.5,2.2,25.0,319.5,811.96,622.15
2018,9,24,16,30,695.0,60.0,2.2,24.1,268.0,767.25,593.53
2018,9,24,16,45,633.5,55.0,2.25,23.25,216.5,706.64,551.5
2018,9,24,17,0,572.0,50.0,2.3,22.4,165.0,638.11,500.35
2018,9,24,17,15,471.5,41.5,2.35,21.4,118.0,529.3,414.9
2018,9,24,17,30,371.0,33.0,2.4,20.4,71.0,422.52,316.13
2018,9,24,17,45,224.5,21.5,2.5,19.45,40.5,251.19,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.5,10.0,71.96,0.0
2018,9,24,18,15,39.0,5.0,2.5,18.05,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.8,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,6.29,0.0
2018,9,25,6,15,209.0,20.0,0.95,13.5,36.0,15.74,0.0
2018,9,25,6,30,348.0,32.0,0.9,14.1,64.0,26.64,15.46
2018,9,25,6,45,347.5,34.0,0.85,14.75,83.5,27.68,18.45
2018,9,25,7,0,347.0,36.0,0.8,15.4,103.0,28.88,19.93
2018,9,25,7,15,174.0,52.5,0.75,16.05,86.0,38.29,28.44
2018,9,25,7,30,1.0,69.0,0.7,16.7,69.0,52.24,40.78
2018,9,25,7,45,4.5,94.0,0.65,17.3,95.5,69.92,56.16
2018,9,25,8,0,8.0,119.0,0.6,17.9,122.0,87.25,70.91
2018,9,25,8,15,13.5,141.0,0.55,18.65,147.0,102.44,83.47
2018,9,25,8,30,19.0,163.0,0.5,19.4,172.0,117.44,95.62
2018,9,25,8,45,78.5,193.5,0.5,20.1,235.5,132.62,107.74
2018,9,25,9,0,138.0,224.0,0.5,20.8,299.0,145.83,118.02
2018,9,25,9,15,298.0,218.0,0.55,21.45,396.0,139.71,112.34
2018,9,25,9,30,458.0,212.0,0.6,22.1,493.0,132.71,106.07
2018,9,25,9,45,638.0,165.5,0.65,22.75,580.5,108.9,86.01
2018,9,25,10,0,818.0,119.0,0.7,23.4,668.0,92.49,72.13
2018,9,25,10,15,872.5,103.0,0.75,23.95,710.0,125.05,74.3
2018,9,25,10,30,927.0,87.0,0.8,24.5,752.0,178.96,98.63
2018,9,25,10,45,932.0,88.0,0.85,25.05,772.5,239.98,142.76
2018,9,25,11,0,937.0,89.0,0.9,25.6,793.0,300.92,192.41
2018,9,25,11,15,940.0,90.0,1.0,25.95,805.5,360.93,243.41
2018,9,25,11,30,943.0,91.0,1.1,26.3,818.0,420.17,293.66
2018,9,25,11,45,944.0,90.5,1.2,26.7,822.0,476.38,340.67
2018,9,25,12,0,945.0,90.0,1.3,27.1,826.0,531.03,385.2
2018,9,25,12,15,943.0,90.5,1.4,27.2,822.0,583.15,427.08
2018,9,25,12,30,941.0,91.0,1.5,27.3,818.0,633.01,466.23
2018,9,25,12,45,936.5,91.5,1.6,27.4,805.5,678.86,501.61
2018,9,25,13,0,932.0,92.0,1.7,27.5,793.0,721.85,534.26
2018,9,25,13,15,926.5,91.0,1.8,27.45,773.0,759.68,563.18
2018,9,25,13,30,921.0,90.0,1.9,27.4,753.0,794.19,588.1
2018,9,25,13,45,913.0,89.0,2.0,27.35,725.5,823.31,609.1
2018,9,25,14,0,905.0,88.0,2.1,27.3,698.0,848.76,627.81
2018,9,25,14,15,894.0,86.5,2.15,27.1,664.0,867.4,642.12
2018,9,25,14,30,883.0,85.0,2.2,26.9,630.0,882.13,654.07
2018,9,25,14,45,868.0,83.5,2.25,26.7,590.0,889.4,661.27
2018,9,25,15,0,853.0,82.0,2.3,26.5,550.0,903.23,673.12
2018,9,25,15,15,832.5,79.0,2.3,26.5,504.5,895.98,669.94
2018,9,25,15,30,812.0,76.0,2.3,26.5,459.0,884.71,664.3
2018,9,25,15,45,783.5,73.0,2.35,25.7,410.0,862.07,653.33
2018,9,25,16,0,755.0,70.0,2.4,24.9,361.0,835.77,639.44
2018,9,25,16,15,714.0,65.5,2.45,24.15,310.0,792.37,612.57
2018,9,25,16,30,673.0,61.0,2.5,23.4,259.0,745.95,582.07
2018,9,25,16,45,610.5,55.0,2.5,22.65,208.0,683.82,537.54
2018,9,25,17,0,548.0,49.0,2.5,21.9,157.0,613.39,483.61
2018,9,25,17,15,446.5,41.0,2.45,21.0,111.5,505.03,396.77
2018,9,25,17,30,345.0,33.0,2.4,20.1,66.0,398.17,293.08
2018,9,25,17,45,207.5,21.0,2.35,19.2,37.5,231.41,0.0
2018,9,25,18,0,70.0,9.0,2.3,18.3,9.0,64.41,0.0
2018,9,25,18,15,35.0,4.5,2.25,17.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,188.5,20.5,1.3,13.8,34.0,16.13,0.0
2018,9,26,6,30,317.0,32.0,1.3,14.4,60.0,26.58,14.98
2018,9,26,6,45,295.0,44.0,1.3,15.0,84.0,33.45,23.35
2018,9,26,7,0,273.0,56.0,1.3,15.6,108.0,41.78,31.2
2018,9,26,7,15,207.5,76.5,1.25,16.2,123.0,55.84,43.85
2018,9,26,7,30,142.0,97.0,1.2,16.8,138.0,70.04,56.36
2018,9,26,7,45,203.0,116.5,1.1,17.35,187.0,81.45,66.19
2018,9,26,8,0,264.0,136.0,1.0,17.9,236.0,94.24,76.98
2018,9,26,8,15,304.0,152.0,0.95,18.6,282.0,104.4,85.26
2018,9,26,8,30,344.0,168.0,0.9,19.3,328.0,114.34,93.19
2018,9,26,8,45,363.0,186.5,0.8,20.0,370.0,124.99,101.56
2018,9,26,9,0,382.0,205.0,0.7,20.7,412.0,135.28,109.5
2018,9,26,9,15,413.0,213.0,0.6,21.45,452.0,133.96,107.69
2018,9,26,9,30,444.0,221.0,0.5,22.2,492.0,137.49,109.95
2018,9,26,9,45,449.0,233.5,0.4,22.9,520.5,142.72,113.56
2018,9,26,10,0,454.0,246.0,0.3,23.6,549.0,147.78,116.99
2018,9,26,10,15,501.0,240.5,0.3,24.35,587.5,166.71,114.64
2018,9,26,10,30,548.0,235.0,0.3,25.1,626.0,208.72,135.39
2018,9,26,10,45,587.5,227.5,0.3,25.8,657.0,253.43,165.27
2018,9,26,11,0,627.0,220.0,0.3,26.5,688.0,301.95,201.53
2018,9,26,11,15,671.5,205.0,0.35,27.1,713.5,351.01,239.84
2018,9,26,11,30,716.0,190.0,0.4,27.7,739.0,403.88,281.33
2018,9,26,11,45,810.5,148.5,0.45,28.35,773.5,462.88,326.2
2018,9,26,12,0,905.0,107.0,0.5,29.0,808.0,524.35,372.6
2018,9,26,12,15,811.5,148.0,0.55,29.45,774.0,562.02,402.24
2018,9,26,12,30,718.0,189.0,0.6,29.9,740.0,590.35,423.89
2018,9,26,12,45,664.0,207.0,0.65,30.35,710.5,614.2,441.73
2018,9,26,13,0,610.0,225.0,0.7,30.8,681.0,631.49,454.4
2018,9,26,13,15,568.5,232.0,0.8,30.85,648.5,637.45,460.68
2018,9,26,13,30,527.0,239.0,0.9,30.9,616.0,643.19,466.45
2018,9,26,13,45,564.5,216.0,1.0,30.95,606.0,677.91,492.84
2018,9,26,14,0,602.0,193.0,1.1,31.0,596.0,719.51,523.3
2018,9,26,14,15,634.5,170.0,1.25,30.65,575.5,749.0,547.2
2018,9,26,14,30,667.0,147.0,1.4,30.3,555.0,775.79,568.83
2018,9,26,14,45,690.5,130.0,1.6,30.0,528.0,798.03,587.37
2018,9,26,15,0,714.0,113.0,1.8,29.7,501.0,816.98,603.91
2018,9,26,15,15,700.0,108.0,1.8,29.7,462.0,812.54,602.39
2018,9,26,15,30,686.0,103.0,1.8,29.7,423.0,804.58,598.77
2018,9,26,15,45,671.5,94.5,2.1,28.4,379.5,788.38,595.07
2018,9,26,16,0,657.0,86.0,2.4,27.1,336.0,768.86,588.28
2018,9,26,16,15,550.5,85.5,2.55,26.05,274.5,669.82,521.92
2018,9,26,16,30,444.0,85.0,2.7,25.0,213.0,560.8,444.78
2018,9,26,16,45,386.0,71.5,2.85,23.95,167.0,489.43,392.08
2018,9,26,17,0,328.0,58.0,3.0,22.9,121.0,417.9,335.74
2018,9,26,17,15,277.5,45.5,3.0,22.0,87.5,355.91,282.67
2018,9,26,17,30,227.0,33.0,3.0,21.1,54.0,297.47,214.14
2018,9,26,17,45,132.5,20.5,3.05,20.15,30.5,127.5,0.0
2018,9,26,18,0,38.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,19.0,4.0,2.95,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.5,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.05,30.0,15.34,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,24.42,12.86
2018,9,27,6,45,354.5,43.0,1.75,14.95,96.5,35.18,24.77
2018,9,27,7,0,457.0,54.0,1.8,15.4,139.0,43.99,33.12
2018,9,27,7,15,359.5,73.0,1.75,15.85,152.5,54.15,42.4
2018,9,27,7,30,262.0,92.0,1.7,16.3,166.0,66.74,53.58
2018,9,27,7,45,225.5,119.0,1.65,16.75,191.5,83.26,67.96
2018,9,27,8,0,189.0,146.0,1.6,17.2,217.0,101.34,83.42
2018,9,27,8,15,217.0,163.5,1.55,17.8,255.5,109.44,89.95
2018,9,27,8,30,245.0,181.0,1.5,18.4,294.0,119.71,98.24
2018,9,27,8,45,316.5,190.0,1.45,19.0,351.0,125.95,102.98
2018,9,27,9,0,388.0,199.0,1.4,19.6,408.0,127.22,103.48
2018,9,27,9,15,387.0,217.0,1.4,20.15,438.5,141.48,114.92
2018,9,27,9,30,386.0,235.0,1.4,20.7,469.0,150.4,121.76
2018,9,27,9,45,311.0,257.0,1.4,21.2,452.5,158.99,128.31
2018,9,27,10,0,236.0,279.0,1.4,21.7,436.0,166.98,134.34
2018,9,27,10,15,276.5,285.5,1.45,22.15,476.5,184.37,135.39
2018,9,27,10,30,317.0,292.0,1.5,22.6,517.0,218.4,154.68
2018,9,27,10,45,429.0,271.0,1.55,23.05,584.5,249.44,172.52
2018,9,27,11,0,541.0,250.0,1.6,23.5,652.0,299.26,207.86
2018,9,27,11,15,525.5,261.5,1.65,23.75,657.0,343.06,244.89
2018,9,27,11,30,510.0,273.0,1.7,24.0,662.0,385.06,280.32
2018,9,27,11,45,517.0,272.0,1.7,24.2,668.0,425.89,313.8
2018,9,27,12,0,524.0,271.0,1.7,24.4,674.0,466.56,346.49
2018,9,27,12,15,574.0,249.5,1.8,24.45,689.0,513.77,383.9
2018,9,27,12,30,624.0,228.0,1.9,24.5,704.0,566.6,424.99
2018,9,27,12,45,671.5,201.0,1.95,24.55,706.0,613.06,461.08
2018,9,27,13,0,719.0,174.0,2.0,24.6,708.0,659.78,497.08
2018,9,27,13,15,639.0,200.5,2.15,24.5,666.0,664.59,502.25
2018,9,27,13,30,559.0,227.0,2.3,24.4,624.0,655.32,497.32
2018,9,27,13,45,526.5,228.5,2.4,24.25,591.0,659.16,502.1
2018,9,27,14,0,494.0,230.0,2.5,24.1,558.0,658.86,503.66
2018,9,27,14,15,517.5,209.0,2.65,23.75,537.0,679.5,522.11
2018,9,27,14,30,541.0,188.0,2.8,23.4,516.0,697.95,539.01
2018,9,27,14,45,506.5,183.0,2.95,23.05,474.0,679.74,528.39
2018,9,27,15,0,472.0,178.0,3.1,22.7,432.0,657.89,515.11
2018,9,27,15,15,447.0,164.5,3.1,22.7,389.0,631.92,497.72
2018,9,27,15,30,422.0,151.0,3.1,22.7,346.0,602.87,477.8
2018,9,27,15,45,334.0,146.0,3.3,21.6,289.5,498.65,401.88
2018,9,27,16,0,246.0,141.0,3.5,20.5,233.0,417.6,340.28
2018,9,27,16,15,270.0,119.5,3.55,19.85,207.0,418.01,343.48
2018,9,27,16,30,294.0,98.0,3.6,19.2,181.0,415.94,343.75
2018,9,27,16,45,256.0,81.5,3.6,18.5,143.0,362.17,299.96
2018,9,27,17,0,218.0,65.0,3.6,17.8,105.0,308.18,254.15
2018,9,27,17,15,167.5,48.0,3.6,17.3,73.0,242.51,195.97
2018,9,27,17,30,117.0,31.0,3.6,16.8,41.0,177.29,123.79
2018,9,27,17,45,68.0,18.0,3.55,16.3,23.0,71.12,0.0
2018,9,27,18,0,19.0,5.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,9.5,2.5,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,14.0,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.25,5.0,3.54,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,5.76,0.0
2018,9,28,6,45,5.0,8.0,2.5,14.8,8.5,6.29,0.0
2018,9,28,7,0,0.0,9.0,2.6,15.1,9.0,6.82,0.37
2018,9,28,7,15,0.0,19.5,2.65,15.35,19.5,14.82,7.57
2018,9,28,7,30,0.0,30.0,2.7,15.6,30.0,22.86,14.79
2018,9,28,7,45,0.0,57.5,2.75,15.9,57.5,44.03,33.62
2018,9,28,8,0,0.0,85.0,2.8,16.2,85.0,64.33,51.43
2018,9,28,8,15,6.0,114.5,2.8,16.5,117.0,85.01,69.33
2018,9,28,8,30,12.0,144.0,2.8,16.8,149.0,105.14,86.48
2018,9,28,8,45,22.5,164.5,2.8,17.15,176.0,119.3,98.26
2018,9,28,9,0,33.0,185.0,2.8,17.5,203.0,127.66,104.97
2018,9,28,9,15,21.5,192.0,2.85,17.85,204.0,138.34,113.61
2018,9,28,9,30,10.0,199.0,2.9,18.2,205.0,143.23,117.3
2018,9,28,9,45,28.0,232.0,2.95,18.55,250.0,155.5,127.18
2018,9,28,10,0,46.0,265.0,3.0,18.9,295.0,173.88,142.09
2018,9,28,10,15,72.0,294.0,3.05,19.15,343.5,194.9,150.53
2018,9,28,10,30,98.0,323.0,3.1,19.4,392.0,224.04,170.69
2018,9,28,10,45,121.0,334.5,3.2,19.65,422.0,240.72,182.1
2018,9,28,11,0,144.0,346.0,3.3,19.9,452.0,268.66,203.26
2018,9,28,11,15,341.5,294.5,3.35,19.95,552.0,309.93,230.46
2018,9,28,11,30,539.0,243.0,3.4,20.0,652.0,374.76,279.04
2018,9,28,11,45,713.5,172.5,3.45,20.1,717.0,436.89,328.42
2018,9,28,12,0,888.0,102.0,3.5,20.2,782.0,510.18,387.7
2018,9,28,12,15,887.0,102.5,3.5,20.2,778.5,560.05,430.0
2018,9,28,12,30,886.0,103.0,3.5,20.2,775.0,607.89,469.72
2018,9,28,12,45,883.0,102.5,3.55,20.2,763.5,651.38,505.42
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,692.23,538.43
2018,9,28,13,15,874.5,100.5,3.6,20.15,732.0,727.56,566.77
2018,9,28,13,30,869.0,99.0,3.6,20.1,712.0,759.7,591.65
2018,9,28,13,45,862.5,97.5,3.6,20.05,686.0,787.77,612.57
2018,9,28,14,0,856.0,96.0,3.6,20.0,660.0,812.41,631.14
2018,9,28,14,15,845.0,94.0,3.6,19.8,627.0,829.23,644.65
2018,9,28,14,30,834.0,92.0,3.6,19.6,594.0,852.12,662.71
2018,9,28,14,45,820.0,89.0,3.65,19.45,555.0,858.01,668.94
2018,9,28,15,0,806.0,86.0,3.7,19.3,516.0,859.95,672.64
2018,9,28,15,15,784.0,83.5,3.7,19.3,472.0,851.29,668.23
2018,9,28,15,30,762.0,81.0,3.7,19.3,428.0,838.74,661.1
2018,9,28,15,45,734.5,76.5,3.65,18.65,381.0,814.86,646.96
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,787.44,629.79
2018,9,28,16,15,666.5,66.5,3.55,17.6,284.5,750.31,603.95
2018,9,28,16,30,626.0,61.0,3.5,17.2,235.0,704.63,570.27
2018,9,28,16,45,561.5,54.5,3.45,16.8,186.5,633.55,514.96
2018,9,28,17,0,497.0,48.0,3.4,16.4,138.0,561.56,455.61
2018,9,28,17,15,390.0,39.0,3.3,16.0,95.5,448.64,359.18
2018,9,28,17,30,283.0,30.0,3.2,15.6,53.0,332.46,221.48
2018,9,28,17,45,165.5,18.5,3.05,15.2,29.5,152.7,0.0
2018,9,28,18,0,48.0,7.0,2.9,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.8,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
