Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,30,23.0,129.0,1.1,16.0,137.0,93.33,76.83
2018,11,28,9,45,48.5,149.0,1.1,16.3,168.5,103.63,85.54
2018,11,28,10,0,74.0,169.0,1.1,16.6,200.0,115.98,95.94
2018,11,28,10,15,126.5,178.0,1.15,16.8,234.5,119.4,98.65
2018,11,28,10,30,179.0,187.0,1.2,17.0,269.0,125.67,103.8
2018,11,28,10,45,200.5,197.0,1.3,17.2,292.5,142.63,107.91
2018,11,28,11,0,222.0,207.0,1.4,17.4,316.0,167.65,123.82
2018,11,28,11,15,230.0,212.5,1.45,17.5,327.5,190.19,140.82
2018,11,28,11,30,238.0,218.0,1.5,17.6,339.0,214.51,160.74
2018,11,28,11,45,436.0,173.0,1.55,17.75,396.0,258.46,190.8
2018,11,28,12,0,634.0,128.0,1.6,17.9,453.0,320.23,237.72
2018,11,28,12,15,738.0,104.0,1.7,17.9,479.0,375.13,283.38
2018,11,28,12,30,842.0,80.0,1.8,17.9,505.0,437.11,335.07
2018,11,28,12,45,832.0,80.0,1.95,17.95,492.0,473.49,368.12
2018,11,28,13,0,822.0,80.0,2.1,18.0,479.0,506.88,398.24
2018,11,28,13,15,809.5,79.5,2.2,17.9,459.5,535.33,424.02
2018,11,28,13,30,797.0,79.0,2.3,17.8,440.0,560.45,446.73
2018,11,28,13,45,779.5,77.5,2.4,17.7,414.0,578.09,463.34
2018,11,28,14,0,762.0,76.0,2.5,17.6,388.0,592.0,476.78
2018,11,28,14,15,738.0,73.5,2.45,17.45,356.5,596.81,482.46
2018,11,28,14,30,714.0,71.0,2.4,17.3,325.0,597.67,484.78
2018,11,28,14,45,592.0,77.5,2.35,17.2,273.0,540.47,440.94
2018,11,28,15,0,470.0,84.0,2.3,17.1,221.0,465.2,382.13
2018,11,28,15,15,423.0,73.0,2.3,17.1,182.5,427.52,352.4
2018,11,28,15,30,376.0,62.0,2.3,17.1,144.0,386.91,318.86
2018,11,28,15,45,383.0,53.0,1.95,16.55,121.0,392.51,320.8
2018,11,28,16,0,390.0,44.0,1.6,16.0,98.0,389.85,313.0
2018,11,28,16,15,243.0,32.0,1.6,15.8,61.5,267.23,200.6
2018,11,28,16,30,96.0,20.0,1.6,15.6,25.0,126.53,0.0
2018,11,28,16,45,48.0,10.0,1.65,15.4,12.5,42.99,0.0
2018,11,28,17,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.35,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.4,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.8,14.4,2.0,0.0,0.0
2018,11,29,7,15,7.0,10.0,6.8,14.4,10.5,7.87,0.0
2018,11,29,7,30,14.0,18.0,6.8,14.4,19.0,13.97,1.1
2018,11,29,7,45,31.0,29.5,6.75,14.4,33.5,22.51,13.21
2018,11,29,8,0,48.0,41.0,6.7,14.4,48.0,31.01,21.41
2018,11,29,8,15,86.0,61.0,6.65,14.45,78.5,45.02,34.17
2018,11,29,8,30,124.0,81.0,6.6,14.5,109.0,58.67,46.57
2018,11,29,8,45,126.0,90.5,6.5,14.55,123.5,65.43,52.74
2018,11,29,9,0,128.0,100.0,6.4,14.6,138.0,72.01,58.65
2018,11,29,9,15,105.0,94.0,6.35,14.6,128.0,68.62,55.63
2018,11,29,9,30,82.0,88.0,6.3,14.6,118.0,64.79,52.17
2018,11,29,9,45,41.0,52.5,6.3,14.65,67.5,40.13,30.19
2018,11,29,10,0,0.0,17.0,6.3,14.7,17.0,12.95,5.91
2018,11,29,10,15,0.0,20.5,6.25,14.7,20.5,15.63,8.29
2018,11,29,10,30,0.0,24.0,6.2,14.7,24.0,18.31,10.66
2018,11,29,10,45,13.5,77.0,6.2,14.75,83.5,59.3,44.42
2018,11,29,11,0,27.0,130.0,6.2,14.8,143.0,98.89,76.85
2018,11,29,11,15,22.0,154.0,6.15,14.9,165.0,118.45,93.23
2018,11,29,11,30,17.0,178.0,6.1,15.0,187.0,136.53,108.47
2018,11,29,11,45,36.0,175.5,6.0,15.05,194.0,143.16,113.4
2018,11,29,12,0,55.0,173.0,5.9,15.1,201.0,151.7,120.27
2018,11,29,12,15,47.5,156.0,5.8,15.15,180.0,140.64,111.69
2018,11,29,12,30,40.0,139.0,5.7,15.2,159.0,127.87,101.54
2018,11,29,12,45,225.5,140.5,5.65,15.25,249.5,231.83,187.4
2018,11,29,13,0,411.0,142.0,5.6,15.3,340.0,350.93,285.89
2018,11,29,13,15,544.5,123.0,5.4,15.3,375.0,433.51,354.73
2018,11,29,13,30,678.0,104.0,5.2,15.3,410.0,516.89,423.99
2018,11,29,13,45,455.0,104.0,5.05,15.3,304.5,399.88,331.27
2018,11,29,14,0,232.0,104.0,4.9,15.3,199.0,260.05,216.43
2018,11,29,14,15,267.0,88.0,4.7,15.15,189.0,291.76,244.39
2018,11,29,14,30,302.0,72.0,4.5,15.0,179.0,306.97,258.54
2018,11,29,14,45,235.0,66.5,4.35,14.9,144.5,262.84,221.51
2018,11,29,15,0,168.0,61.0,4.2,14.8,110.0,197.62,166.35
2018,11,29,15,15,260.5,50.0,4.2,14.8,113.0,274.55,232.34
2018,11,29,15,30,353.0,39.0,4.2,14.8,116.0,344.71,290.56
2018,11,29,15,45,374.5,41.0,4.0,14.35,106.5,370.79,309.27
2018,11,29,16,0,396.0,43.0,3.8,13.9,97.0,392.53,321.11
2018,11,29,16,15,288.0,32.0,3.85,13.65,64.0,301.39,229.32
2018,11,29,16,30,180.0,21.0,3.9,13.4,31.0,189.18,0.0
2018,11,29,16,45,90.0,10.5,3.9,13.2,15.5,73.98,0.0
2018,11,29,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,3.55,10.3,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,3.5,10.3,5.0,0.0,0.0
2018,11,30,7,15,81.5,15.0,3.6,10.75,17.5,11.8,0.0
2018,11,30,7,30,110.0,23.0,3.7,11.2,30.0,17.37,1.38
2018,11,30,7,45,134.0,38.5,3.75,11.65,53.5,28.63,18.44
2018,11,30,8,0,158.0,54.0,3.8,12.1,77.0,39.65,29.19
2018,11,30,8,15,154.5,67.5,3.9,12.4,96.0,48.96,37.94
2018,11,30,8,30,151.0,81.0,4.0,12.7,115.0,58.0,46.29
2018,11,30,8,45,202.5,94.0,4.1,13.0,149.0,67.08,54.53
2018,11,30,9,0,254.0,107.0,4.2,13.3,183.0,76.07,62.55
2018,11,30,9,15,370.5,107.5,4.15,13.6,233.0,76.51,62.86
2018,11,30,9,30,487.0,108.0,4.1,13.9,283.0,78.26,64.28
2018,11,30,9,45,598.5,98.5,4.05,14.2,332.5,75.19,61.4
2018,11,30,10,0,710.0,89.0,4.0,14.5,382.0,69.86,56.53
2018,11,30,10,15,774.5,81.0,3.95,14.7,418.0,70.59,57.05
2018,11,30,10,30,839.0,73.0,3.9,14.9,454.0,65.85,52.75
2018,11,30,10,45,847.0,74.5,3.85,15.15,472.0,96.06,56.63
2018,11,30,11,0,855.0,76.0,3.8,15.4,490.0,149.27,84.83
2018,11,30,11,15,859.0,77.0,3.8,15.55,500.5,201.52,124.31
2018,11,30,11,30,863.0,78.0,3.8,15.7,511.0,253.17,169.07
2018,11,30,11,45,862.0,78.0,3.8,15.8,513.0,301.81,213.99
2018,11,30,12,0,861.0,78.0,3.8,15.9,515.0,348.88,258.15
2018,11,30,12,15,862.0,77.0,3.8,15.95,511.5,393.99,300.39
2018,11,30,12,30,863.0,76.0,3.8,16.0,508.0,437.28,340.44
2018,11,30,12,45,864.5,73.5,3.8,16.05,497.5,475.82,375.95
2018,11,30,13,0,866.0,71.0,3.8,16.1,487.0,512.79,409.42
2018,11,30,13,15,856.5,69.5,3.8,16.05,467.5,542.53,436.7
2018,11,30,13,30,847.0,68.0,3.8,16.0,448.0,572.97,463.8
2018,11,30,13,45,834.5,66.0,3.75,15.95,423.0,594.58,483.45
2018,11,30,14,0,822.0,64.0,3.7,15.9,398.0,612.64,499.93
2018,11,30,14,15,802.0,62.0,3.7,15.75,366.5,622.22,509.75
2018,11,30,14,30,782.0,60.0,3.7,15.6,335.0,627.97,516.21
2018,11,30,14,45,754.0,57.5,3.65,15.5,299.5,623.75,513.52
2018,11,30,15,0,726.0,55.0,3.6,15.4,264.0,615.66,507.16
2018,11,30,15,15,682.0,51.0,3.6,15.4,224.5,590.35,486.54
2018,11,30,15,30,638.0,47.0,3.6,15.4,185.0,561.23,461.69
2018,11,30,15,45,569.5,42.5,3.3,14.55,145.5,509.68,418.01
2018,11,30,16,0,501.0,38.0,3.0,13.7,106.0,464.92,376.36
2018,11,30,16,15,365.0,30.0,2.95,13.25,70.0,356.44,269.24
2018,11,30,16,30,229.0,22.0,2.9,12.8,34.0,224.52,0.0
2018,11,30,16,45,114.5,11.0,2.85,12.35,17.0,92.08,0.0
2018,11,30,17,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.65,12.25,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.6,12.3,4.0,0.0,0.0
2018,12,1,7,15,37.5,13.0,3.7,12.5,15.0,10.23,0.0
2018,12,1,7,30,70.0,22.0,3.8,12.7,26.0,16.57,0.0
2018,12,1,7,45,136.0,33.5,3.9,12.9,50.0,25.25,15.34
2018,12,1,8,0,202.0,45.0,4.0,13.1,74.0,33.61,23.74
2018,12,1,8,15,167.0,40.0,4.1,13.2,69.0,29.8,20.83
2018,12,1,8,30,132.0,35.0,4.2,13.3,64.0,25.88,17.54
2018,12,1,8,45,66.0,28.0,4.3,13.4,42.5,21.43,13.63
2018,12,1,9,0,0.0,21.0,4.4,13.5,21.0,15.97,8.74
2018,12,1,9,15,0.0,33.5,4.5,13.55,33.5,25.55,17.35
2018,12,1,9,30,0.0,46.0,4.6,13.6,46.0,35.16,25.95
2018,12,1,9,45,90.0,83.0,4.75,13.7,120.0,61.78,49.65
2018,12,1,10,0,180.0,120.0,4.9,13.8,194.0,83.21,68.53
2018,12,1,10,15,439.5,112.5,5.0,13.9,307.0,79.53,65.15
2018,12,1,10,30,699.0,105.0,5.1,14.0,420.0,79.85,65.32
2018,12,1,10,45,568.5,120.0,5.2,14.1,383.0,106.86,72.97
2018,12,1,11,0,438.0,135.0,5.3,14.2,346.0,139.03,94.01
2018,12,1,11,15,409.0,127.0,5.3,14.3,327.5,158.58,109.6
2018,12,1,11,30,380.0,119.0,5.3,14.4,309.0,173.81,124.72
2018,12,1,11,45,570.5,112.0,5.35,14.45,399.0,247.07,181.12
2018,12,1,12,0,761.0,105.0,5.4,14.5,489.0,335.8,252.7
2018,12,1,12,15,644.0,129.5,5.4,14.55,452.5,356.3,277.2
2018,12,1,12,30,527.0,154.0,5.4,14.6,416.0,359.63,285.94
2018,12,1,12,45,522.0,151.5,5.4,14.6,406.0,384.51,309.66
2018,12,1,13,0,517.0,149.0,5.4,14.6,396.0,407.48,331.3
2018,12,1,13,15,470.5,149.5,5.35,14.55,368.0,409.07,335.23
2018,12,1,13,30,424.0,150.0,5.3,14.5,340.0,405.85,334.66
2018,12,1,13,45,602.5,113.0,5.25,14.45,366.0,503.69,416.92
2018,12,1,14,0,781.0,76.0,5.2,14.4,392.0,597.96,495.65
2018,12,1,14,15,757.5,74.0,5.15,14.3,360.5,604.42,502.6
2018,12,1,14,30,734.0,72.0,5.1,14.2,329.0,606.89,506.28
2018,12,1,14,45,699.0,69.0,5.05,14.1,293.0,600.98,502.6
2018,12,1,15,0,664.0,66.0,5.0,14.0,257.0,587.45,492.0
2018,12,1,15,15,615.0,61.5,5.0,14.0,218.0,558.2,467.7
2018,12,1,15,30,566.0,57.0,5.0,14.0,179.0,525.29,439.19
2018,12,1,15,45,492.5,50.5,4.6,13.45,140.0,468.56,389.72
2018,12,1,16,0,419.0,44.0,4.2,12.9,101.0,408.57,334.85
2018,12,1,16,15,294.0,33.0,4.05,12.55,66.0,304.94,231.19
2018,12,1,16,30,169.0,22.0,3.9,12.2,31.0,182.67,0.0
2018,12,1,16,45,84.5,11.0,3.8,11.8,15.5,70.1,0.0
2018,12,1,17,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.55,7.7,19.0,8.65,0.0
2018,12,2,7,30,271.0,22.0,1.5,8.0,38.0,18.3,0.0
2018,12,2,7,45,414.0,29.0,1.4,8.35,76.5,24.27,14.72
2018,12,2,8,0,557.0,36.0,1.3,8.7,115.0,33.18,23.83
2018,12,2,8,15,623.0,40.5,1.25,9.0,156.0,37.47,28.15
2018,12,2,8,30,689.0,45.0,1.2,9.3,197.0,41.87,32.39
2018,12,2,8,45,730.5,48.0,1.2,9.65,236.5,44.86,35.21
2018,12,2,9,0,772.0,51.0,1.2,10.0,276.0,47.91,37.98
2018,12,2,9,15,797.5,54.0,1.15,10.35,312.0,50.76,40.51
2018,12,2,9,30,823.0,57.0,1.1,10.7,348.0,53.59,42.97
2018,12,2,9,45,837.0,59.5,1.1,11.0,378.0,55.83,44.87
2018,12,2,10,0,851.0,62.0,1.1,11.3,408.0,63.81,51.89
2018,12,2,10,15,863.0,63.5,1.1,11.5,432.5,65.57,53.33
2018,12,2,10,30,875.0,65.0,1.1,11.7,457.0,67.25,54.7
2018,12,2,10,45,883.5,66.0,1.05,11.9,475.5,93.28,56.56
2018,12,2,11,0,892.0,67.0,1.0,12.1,494.0,146.97,83.01
2018,12,2,11,15,897.0,67.5,1.0,12.4,505.0,199.76,121.79
2018,12,2,11,30,902.0,68.0,1.0,12.7,516.0,251.94,166.29
2018,12,2,11,45,904.0,68.0,0.95,12.95,519.5,302.1,211.67
2018,12,2,12,0,906.0,68.0,0.9,13.2,523.0,350.9,256.32
2018,12,2,12,15,905.0,67.5,0.9,13.35,519.0,396.62,298.3
2018,12,2,12,30,904.0,67.0,0.9,13.5,515.0,440.3,337.74
2018,12,2,12,45,900.5,65.5,0.9,13.65,503.5,479.66,372.87
2018,12,2,13,0,897.0,64.0,0.9,13.8,492.0,516.37,405.0
2018,12,2,13,15,803.5,81.0,0.85,13.75,453.0,524.79,414.78
2018,12,2,13,30,710.0,98.0,0.8,13.7,414.0,523.35,416.23
2018,12,2,13,45,780.5,79.0,0.8,13.6,408.5,571.93,456.05
2018,12,2,14,0,851.0,60.0,0.8,13.5,403.0,616.95,492.42
2018,12,2,14,15,765.5,68.0,0.75,13.3,358.5,601.18,481.58
2018,12,2,14,30,680.0,76.0,0.7,13.1,314.0,576.85,464.38
2018,12,2,14,45,589.0,78.5,0.7,12.9,268.5,533.52,432.81
2018,12,2,15,0,498.0,81.0,0.7,12.7,223.0,483.89,395.32
2018,12,2,15,15,397.5,76.5,0.7,12.7,179.5,409.81,337.21
2018,12,2,15,30,297.0,72.0,0.7,12.7,136.0,339.46,279.82
2018,12,2,15,45,247.5,59.5,0.85,12.2,105.0,293.9,242.09
2018,12,2,16,0,198.0,47.0,1.0,11.7,74.0,247.23,200.82
2018,12,2,16,15,141.0,33.5,1.1,11.4,49.0,193.58,144.21
2018,12,2,16,30,84.0,20.0,1.2,11.1,24.0,103.81,0.0
2018,12,2,16,45,42.0,10.0,1.3,10.85,12.0,38.35,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,15,26.5,10.0,2.8,5.8,11.5,7.87,0.0
2018,12,3,7,30,53.0,20.0,2.9,6.3,23.0,15.08,0.0
2018,12,3,7,45,114.0,35.0,3.0,6.75,48.5,26.07,16.09
2018,12,3,8,0,175.0,50.0,3.1,7.2,74.0,37.0,27.28
2018,12,3,8,15,235.0,62.0,3.05,7.7,106.0,45.64,35.59
2018,12,3,8,30,295.0,74.0,3.0,8.2,138.0,54.25,43.68
2018,12,3,8,45,242.5,91.0,3.0,8.7,150.5,65.55,54.04
2018,12,3,9,0,190.0,108.0,3.0,9.2,163.0,75.79,63.29
2018,12,3,9,15,339.0,106.5,2.95,9.7,219.5,75.53,62.94
2018,12,3,9,30,488.0,105.0,2.9,10.2,276.0,76.41,63.56
2018,12,3,9,45,657.5,84.5,2.85,10.7,337.0,66.36,54.35
2018,12,3,10,0,827.0,64.0,2.8,11.2,398.0,59.08,47.66
2018,12,3,10,15,775.5,78.5,2.85,11.4,407.0,68.83,56.27
2018,12,3,10,30,724.0,93.0,2.9,11.6,416.0,72.29,59.22
2018,12,3,10,45,553.5,135.5,2.9,11.85,388.0,111.53,79.37
2018,12,3,11,0,383.0,178.0,2.9,12.1,360.0,160.17,114.86
2018,12,3,11,15,380.0,183.5,2.9,12.25,368.0,190.1,137.57
2018,12,3,11,30,377.0,189.0,2.9,12.4,376.0,219.47,162.77
2018,12,3,11,45,437.0,176.5,2.9,12.55,394.5,254.52,191.62
2018,12,3,12,0,497.0,164.0,2.9,12.7,413.0,292.57,224.13
2018,12,3,12,15,483.0,164.5,2.85,12.8,405.0,318.55,249.1
2018,12,3,12,30,469.0,165.0,2.8,12.9,397.0,342.16,271.67
2018,12,3,12,45,565.0,139.5,2.8,13.0,412.5,390.24,312.57
2018,12,3,13,0,661.0,114.0,2.8,13.1,428.0,449.48,362.42
2018,12,3,13,15,541.5,127.0,2.75,13.2,377.5,429.23,349.17
2018,12,3,13,30,422.0,140.0,2.7,13.3,327.0,392.64,321.93
2018,12,3,13,45,265.0,150.5,2.7,13.35,265.5,314.93,259.99
2018,12,3,14,0,108.0,161.0,2.7,13.4,204.0,227.86,187.8
2018,12,3,14,15,75.5,142.0,2.7,13.3,171.0,180.99,149.29
2018,12,3,14,30,43.0,123.0,2.7,13.2,138.0,144.06,118.15
2018,12,3,14,45,21.5,94.0,2.7,13.1,101.5,101.03,81.54
2018,12,3,15,0,0.0,65.0,2.7,13.0,65.0,50.85,38.15
2018,12,3,15,15,40.0,65.5,2.7,13.0,74.0,88.99,71.97
2018,12,3,15,30,80.0,66.0,2.7,13.0,83.0,137.58,113.75
2018,12,3,15,45,58.0,50.5,2.6,12.25,61.5,105.82,85.74
2018,12,3,16,0,36.0,35.0,2.5,11.5,40.0,72.33,55.92
2018,12,3,16,15,18.0,21.0,2.5,11.2,23.5,31.16,18.89
2018,12,3,16,30,0.0,7.0,2.5,10.9,7.0,5.31,0.0
2018,12,3,16,45,0.0,3.5,2.5,10.6,3.5,2.75,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,3.75,8.4,6.0,4.72,0.0
2018,12,4,7,30,0.0,12.0,3.8,8.6,12.0,9.13,0.0
2018,12,4,7,45,0.0,24.0,3.9,8.75,24.0,18.34,9.35
2018,12,4,8,0,0.0,36.0,4.0,8.9,36.0,27.25,18.43
2018,12,4,8,15,0.0,49.5,4.0,9.3,49.5,37.11,27.69
2018,12,4,8,30,0.0,63.0,4.0,9.7,63.0,46.88,36.76
2018,12,4,8,45,0.0,72.0,4.05,10.1,72.0,53.61,42.97
2018,12,4,9,0,0.0,81.0,4.1,10.5,81.0,60.27,49.01
2018,12,4,9,15,4.0,97.5,4.1,11.0,99.0,71.83,59.32
2018,12,4,9,30,8.0,114.0,4.1,11.5,117.0,83.21,69.34
2018,12,4,9,45,7.0,112.0,4.1,12.05,114.5,82.6,68.56
2018,12,4,10,0,6.0,110.0,4.1,12.6,112.0,81.77,67.59
2018,12,4,10,15,3.0,102.5,4.0,12.9,103.5,77.04,63.22
2018,12,4,10,30,0.0,95.0,3.9,13.2,95.0,72.06,58.65
2018,12,4,10,45,0.0,100.5,3.85,13.55,100.5,76.13,59.24
2018,12,4,11,0,0.0,106.0,3.8,13.9,106.0,80.34,62.65
2018,12,4,11,15,0.0,109.5,3.6,14.15,109.5,83.18,64.91
2018,12,4,11,30,0.0,113.0,3.4,14.4,113.0,86.04,67.2
2018,12,4,11,45,5.0,127.0,3.25,14.65,129.5,98.0,76.94
2018,12,4,12,0,10.0,141.0,3.1,14.9,146.0,110.78,87.39
2018,12,4,12,15,19.5,165.5,2.9,14.95,175.0,134.11,106.62
2018,12,4,12,30,29.0,190.0,2.7,15.0,204.0,164.17,131.4
2018,12,4,12,45,27.0,184.5,2.5,15.0,197.5,157.12,125.79
2018,12,4,13,0,25.0,179.0,2.3,15.0,191.0,154.53,123.91
2018,12,4,13,15,22.5,171.0,2.35,14.85,181.5,149.25,119.9
2018,12,4,13,30,20.0,163.0,2.4,14.7,172.0,143.63,115.56
2018,12,4,13,45,15.0,147.0,2.45,14.55,153.5,128.86,103.53
2018,12,4,14,0,10.0,131.0,2.5,14.4,135.0,113.37,90.76
2018,12,4,14,15,5.0,101.5,2.55,14.15,103.5,84.61,66.69
2018,12,4,14,30,0.0,72.0,2.6,13.9,72.0,55.64,42.1
2018,12,4,14,45,0.0,59.5,2.7,13.6,59.5,45.58,33.59
2018,12,4,15,0,0.0,47.0,2.8,13.3,47.0,35.93,25.34
2018,12,4,15,15,0.0,40.5,2.8,13.3,40.5,30.93,20.98
2018,12,4,15,30,0.0,34.0,2.8,13.3,34.0,25.94,16.59
2018,12,4,15,45,0.0,27.5,2.8,12.6,27.5,20.96,12.19
2018,12,4,16,0,0.0,21.0,2.8,11.9,21.0,15.98,7.73
2018,12,4,16,15,0.0,14.5,2.7,11.6,14.5,11.02,2.8
2018,12,4,16,30,0.0,8.0,2.6,11.3,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,2.55,11.0,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,9.0,2.0,3.6,10.1,2.5,1.57,0.0
2018,12,5,7,30,18.0,4.0,3.6,10.2,5.0,3.07,0.0
2018,12,5,7,45,27.5,6.5,3.65,10.25,9.5,4.96,0.0
2018,12,5,8,0,37.0,9.0,3.7,10.3,14.0,6.82,0.33
2018,12,5,8,15,18.5,10.0,3.7,10.45,12.5,8.24,1.73
2018,12,5,8,30,0.0,11.0,3.7,10.6,11.0,8.34,1.89
2018,12,5,8,45,0.0,18.5,3.7,10.75,18.5,14.06,7.12
2018,12,5,9,0,0.0,26.0,3.7,10.9,26.0,19.8,12.35
2018,12,5,9,15,0.0,38.5,3.65,11.15,38.5,29.39,21.04
2018,12,5,9,30,0.0,51.0,3.6,11.4,51.0,39.01,29.7
2018,12,5,9,45,0.0,50.0,3.55,11.7,50.0,38.25,28.93
2018,12,5,10,0,0.0,49.0,3.5,12.0,49.0,37.48,28.17
2018,12,5,10,15,0.0,54.5,3.4,12.3,54.5,41.73,31.9
2018,12,5,10,30,0.0,60.0,3.3,12.6,60.0,45.98,35.61
2018,12,5,10,45,0.0,64.0,3.25,12.9,64.0,49.08,36.42
2018,12,5,11,0,0.0,68.0,3.2,13.2,68.0,52.18,38.97
2018,12,5,11,15,0.0,74.5,3.05,13.45,74.5,57.22,43.17
2018,12,5,11,30,0.0,81.0,2.9,13.7,81.0,62.26,47.37
2018,12,5,11,45,6.5,104.0,2.8,13.95,107.0,81.28,63.09
2018,12,5,12,0,13.0,127.0,2.7,14.2,133.0,101.13,79.5
2018,12,5,12,15,17.0,153.5,2.6,14.3,161.5,123.95,98.49
2018,12,5,12,30,21.0,180.0,2.5,14.4,190.0,148.15,118.56
2018,12,5,12,45,32.5,173.5,2.4,14.5,189.0,156.1,125.21
2018,12,5,13,0,44.0,167.0,2.3,14.6,188.0,160.18,128.83
2018,12,5,13,15,60.0,172.0,2.3,14.6,199.5,177.83,143.85
2018,12,5,13,30,76.0,177.0,2.3,14.6,211.0,197.43,160.54
2018,12,5,13,45,102.5,168.0,2.25,14.6,210.5,222.67,182.06
2018,12,5,14,0,129.0,159.0,2.2,14.6,210.0,238.26,195.79
2018,12,5,14,15,118.5,143.5,2.25,14.5,187.5,223.4,184.19
2018,12,5,14,30,108.0,128.0,2.3,14.4,165.0,206.95,171.13
2018,12,5,14,45,124.5,116.0,2.3,14.3,154.5,212.07,176.26
2018,12,5,15,0,141.0,104.0,2.3,14.2,144.0,217.2,181.16
2018,12,5,15,15,141.5,92.5,2.3,14.2,127.5,211.47,176.28
2018,12,5,15,30,142.0,81.0,2.3,14.2,111.0,205.64,170.82
2018,12,5,15,45,117.5,65.0,2.2,13.55,86.0,173.82,142.96
2018,12,5,16,0,93.0,49.0,2.1,12.9,61.0,140.67,113.01
2018,12,5,16,15,58.5,33.5,2.15,12.6,40.0,99.75,71.55
2018,12,5,16,30,24.0,18.0,2.2,12.3,19.0,45.3,0.0
2018,12,5,16,45,12.0,9.0,2.25,11.95,9.5,15.74,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,6,7,15,93.0,10.5,2.55,8.55,15.0,8.26,0.0
2018,12,6,7,30,186.0,21.0,2.6,8.9,30.0,17.43,0.0
2018,12,6,7,45,314.5,30.0,2.7,9.3,63.5,24.84,14.04
2018,12,6,8,0,443.0,39.0,2.8,9.7,97.0,32.43,22.81
2018,12,6,8,15,459.5,47.0,2.8,10.1,126.0,38.58,28.86
2018,12,6,8,30,476.0,55.0,2.8,10.5,155.0,44.57,34.54
2018,12,6,8,45,524.5,63.0,2.8,10.85,193.5,50.74,40.25
2018,12,6,9,0,573.0,71.0,2.8,11.2,232.0,56.86,45.81
2018,12,6,9,15,663.0,66.5,2.8,11.7,276.5,54.28,43.42
2018,12,6,9,30,753.0,62.0,2.8,12.2,321.0,56.37,45.18
2018,12,6,9,45,779.5,62.5,2.75,12.7,352.0,57.14,45.73
2018,12,6,10,0,806.0,63.0,2.7,13.2,383.0,57.97,46.32
2018,12,6,10,15,820.0,64.5,2.65,13.6,407.5,59.35,47.4
2018,12,6,10,30,834.0,66.0,2.6,14.0,432.0,60.73,48.47
2018,12,6,10,45,844.0,67.5,2.5,14.35,451.0,83.69,53.89
2018,12,6,11,0,854.0,69.0,2.4,14.7,470.0,135.58,76.39
2018,12,6,11,15,859.0,69.5,2.35,14.95,481.0,186.26,112.0
2018,12,6,11,30,864.0,70.0,2.3,15.2,492.0,236.39,154.12
2018,12,6,11,45,865.5,70.5,2.2,15.45,496.0,284.91,197.98
2018,12,6,12,0,867.0,71.0,2.1,15.7,500.0,332.14,241.56
2018,12,6,12,15,865.5,71.0,2.05,15.85,496.5,376.41,282.69
2018,12,6,12,30,864.0,71.0,2.0,16.0,493.0,418.73,321.47
2018,12,6,12,45,859.5,70.0,1.95,16.15,482.0,456.66,355.91
2018,12,6,13,0,855.0,69.0,1.9,16.3,471.0,492.03,387.4
2018,12,6,13,15,846.0,68.0,1.85,16.3,453.0,522.39,414.43
2018,12,6,13,30,837.0,67.0,1.8,16.3,435.0,553.37,441.09
2018,12,6,13,45,823.5,65.5,1.75,16.35,410.5,575.03,460.01
2018,12,6,14,0,810.0,64.0,1.7,16.4,386.0,593.17,475.78
2018,12,6,14,15,791.0,61.5,1.6,16.3,356.0,603.08,484.88
2018,12,6,14,30,772.0,59.0,1.5,16.2,326.0,609.24,490.69
2018,12,6,14,45,743.5,56.5,1.4,16.1,291.0,605.18,488.11
2018,12,6,15,0,715.0,54.0,1.3,16.0,256.0,597.26,481.42
2018,12,6,15,15,671.0,50.5,1.3,16.0,218.0,573.3,462.44
2018,12,6,15,30,627.0,47.0,1.3,16.0,180.0,545.47,439.36
2018,12,6,15,45,558.5,42.0,1.1,15.05,141.0,502.12,402.86
2018,12,6,16,0,490.0,37.0,0.9,14.1,102.0,450.11,356.41
2018,12,6,16,15,357.0,29.0,0.9,13.85,67.0,345.65,252.65
2018,12,6,16,30,224.0,21.0,0.9,13.6,32.0,216.48,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.4,16.0,89.0,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,7,7,15,28.0,8.5,1.95,8.15,10.0,6.69,0.0
2018,12,7,7,30,56.0,17.0,2.0,8.5,20.0,12.88,0.0
2018,12,7,7,45,123.5,31.0,2.05,8.8,44.5,23.25,12.48
2018,12,7,8,0,191.0,45.0,2.1,9.1,69.0,33.54,23.79
2018,12,7,8,15,193.5,60.0,2.05,9.4,92.5,44.13,33.87
2018,12,7,8,30,196.0,75.0,2.0,9.7,116.0,54.37,43.44
2018,12,7,8,45,205.5,90.5,1.95,9.95,141.0,64.7,52.96
2018,12,7,9,0,215.0,106.0,1.9,10.2,166.0,74.76,62.09
2018,12,7,9,15,230.5,119.0,1.8,10.5,191.0,83.16,69.57
2018,12,7,9,30,246.0,132.0,1.7,10.8,216.0,91.38,76.77
2018,12,7,9,45,382.0,124.0,1.6,11.1,268.0,86.71,72.43
2018,12,7,10,0,518.0,116.0,1.5,11.4,320.0,83.54,69.44
2018,12,7,10,15,594.5,108.5,1.45,11.9,357.0,81.36,67.28
2018,12,7,10,30,671.0,101.0,1.4,12.4,394.0,76.94,63.15
2018,12,7,10,45,767.5,84.5,1.3,12.95,433.0,85.19,57.82
2018,12,7,11,0,864.0,68.0,1.2,13.5,472.0,133.56,75.07
2018,12,7,11,15,869.5,68.5,1.05,14.05,483.5,184.8,110.37
2018,12,7,11,30,875.0,69.0,0.9,14.6,495.0,235.55,152.16
2018,12,7,11,45,877.5,69.0,0.8,15.15,499.0,284.45,195.36
2018,12,7,12,0,880.0,69.0,0.7,15.7,503.0,332.11,238.07
2018,12,7,12,15,879.0,68.5,0.65,15.95,499.5,376.69,278.33
2018,12,7,12,30,878.0,68.0,0.6,16.2,496.0,419.3,316.11
2018,12,7,12,45,873.5,67.5,0.6,16.5,485.5,458.27,350.29
2018,12,7,13,0,869.0,67.0,0.6,16.8,475.0,494.69,381.54
2018,12,7,13,15,860.0,66.5,0.6,16.8,457.0,526.1,408.64
2018,12,7,13,30,851.0,66.0,0.6,16.8,439.0,554.46,432.77
2018,12,7,13,45,837.5,64.5,0.6,16.85,414.5,580.26,454.27
2018,12,7,14,0,824.0,63.0,0.6,16.9,390.0,598.89,470.08
2018,12,7,14,15,803.0,61.5,0.6,16.75,359.5,609.13,479.75
2018,12,7,14,30,782.0,60.0,0.6,16.6,329.0,615.52,486.26
2018,12,7,14,45,752.0,57.0,0.6,16.5,293.5,610.16,483.56
2018,12,7,15,0,722.0,54.0,0.6,16.4,258.0,600.83,476.74
2018,12,7,15,15,678.0,50.5,0.6,16.4,219.5,577.1,458.38
2018,12,7,15,30,634.0,47.0,0.6,16.4,181.0,549.47,435.99
2018,12,7,15,45,564.5,41.5,0.6,15.65,141.5,497.39,394.66
2018,12,7,16,0,495.0,36.0,0.6,14.9,102.0,451.82,354.66
2018,12,7,16,15,361.0,28.5,0.6,14.6,67.0,347.58,251.92
2018,12,7,16,30,227.0,21.0,0.6,14.3,32.0,218.31,0.0
2018,12,7,16,45,113.5,10.5,0.6,14.05,16.0,89.96,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,7,15,98.0,10.0,2.35,7.45,14.0,7.87,0.0
2018,12,8,7,30,196.0,20.0,2.4,7.9,28.0,15.74,0.0
2018,12,8,7,45,325.5,29.0,2.5,8.35,61.5,24.11,12.75
2018,12,8,8,0,455.0,38.0,2.6,8.8,95.0,31.73,22.16
2018,12,8,8,15,529.0,44.0,2.6,9.2,134.0,36.71,27.24
2018,12,8,8,30,603.0,50.0,2.6,9.6,173.0,41.81,32.15
2018,12,8,8,45,651.0,53.5,2.6,10.0,211.5,48.56,38.41
2018,12,8,9,0,699.0,57.0,2.6,10.4,250.0,51.83,41.41
2018,12,8,9,15,733.5,59.5,2.6,10.95,286.0,54.19,43.48
2018,12,8,9,30,768.0,62.0,2.6,11.5,322.0,56.59,45.52
2018,12,8,9,45,795.5,62.5,2.65,12.1,354.0,57.39,46.08
2018,12,8,10,0,823.0,63.0,2.7,12.7,386.0,58.25,46.67
2018,12,8,10,15,837.0,65.0,2.65,13.15,411.5,60.01,48.09
2018,12,8,10,30,851.0,67.0,2.6,13.6,437.0,61.76,49.48
2018,12,8,10,45,860.0,68.0,2.6,14.05,455.5,80.24,53.89
2018,12,8,11,0,869.0,69.0,2.6,14.5,474.0,132.53,74.46
2018,12,8,11,15,874.0,69.5,2.55,14.7,485.0,183.99,109.81
2018,12,8,11,30,879.0,70.0,2.5,14.9,496.0,234.91,152.25
2018,12,8,11,45,803.5,88.5,2.4,15.15,480.5,277.69,194.28
2018,12,8,12,0,728.0,107.0,2.3,15.4,465.0,313.07,230.3
2018,12,8,12,15,801.5,89.5,2.25,15.5,481.0,365.86,275.91
2018,12,8,12,30,875.0,72.0,2.2,15.6,497.0,419.7,322.47
2018,12,8,12,45,865.5,73.0,2.1,15.65,485.5,459.2,358.35
2018,12,8,13,0,856.0,74.0,2.0,15.7,474.0,495.52,390.73
2018,12,8,13,15,847.0,72.5,1.95,15.7,456.0,526.52,418.37
2018,12,8,13,30,838.0,71.0,1.9,15.7,438.0,554.35,442.85
2018,12,8,13,45,823.5,69.5,1.85,15.7,413.5,575.73,461.8
2018,12,8,14,0,809.0,68.0,1.8,15.7,389.0,593.52,477.51
2018,12,8,14,15,788.5,66.0,1.75,15.55,358.5,603.31,486.97
2018,12,8,14,30,768.0,64.0,1.7,15.4,328.0,609.25,493.1
2018,12,8,14,45,737.0,61.0,1.6,15.25,292.5,603.06,489.21
2018,12,8,15,0,706.0,58.0,1.5,15.1,257.0,592.85,481.11
2018,12,8,15,15,661.0,54.0,1.5,15.1,218.5,567.62,461.0
2018,12,8,15,30,616.0,50.0,1.5,15.1,180.0,545.4,441.97
2018,12,8,15,45,545.0,44.5,1.5,14.1,141.0,493.68,399.95
2018,12,8,16,0,474.0,39.0,1.5,13.1,102.0,439.06,352.12
