Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,16,15,331.5,30.0,1.65,12.7,66.0,326.75,241.76
2018,12,8,16,30,189.0,21.0,1.8,12.3,30.0,190.48,0.0
2018,12,8,16,45,94.5,10.5,1.9,11.95,15.0,76.2,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,7,15,16.5,6.0,2.1,8.55,6.5,4.72,0.0
2018,12,9,7,30,33.0,12.0,2.1,8.6,13.0,9.44,0.0
2018,12,9,7,45,54.5,22.0,2.15,8.7,27.0,16.75,6.8
2018,12,9,8,0,76.0,32.0,2.2,8.8,41.0,24.15,15.49
2018,12,9,8,15,96.0,42.5,2.2,8.95,58.5,31.78,22.85
2018,12,9,8,30,116.0,53.0,2.2,9.1,76.0,39.29,29.93
2018,12,9,8,45,86.0,54.5,2.2,9.25,73.5,41.58,32.2
2018,12,9,9,0,56.0,56.0,2.2,9.4,71.0,42.57,33.19
2018,12,9,9,15,83.5,74.0,2.2,9.55,100.0,55.22,44.67
2018,12,9,9,30,111.0,92.0,2.2,9.7,129.0,67.51,55.71
2018,12,9,9,45,86.5,101.0,2.15,9.9,131.5,73.12,60.64
2018,12,9,10,0,62.0,110.0,2.1,10.1,134.0,80.71,67.32
2018,12,9,10,15,77.5,124.0,2.1,10.25,156.0,87.55,73.28
2018,12,9,10,30,93.0,138.0,2.1,10.4,178.0,96.35,80.96
2018,12,9,10,45,95.5,165.5,2.05,10.6,208.0,114.0,91.24
2018,12,9,11,0,98.0,193.0,2.0,10.8,238.0,142.14,111.96
2018,12,9,11,15,54.0,150.0,1.95,10.85,175.0,117.72,92.44
2018,12,9,11,30,10.0,107.0,1.9,10.9,112.0,83.49,65.49
2018,12,9,11,45,7.0,99.5,1.9,10.95,103.0,77.93,60.96
2018,12,9,12,0,4.0,92.0,1.9,11.0,94.0,71.85,55.93
2018,12,9,12,15,10.0,98.0,1.95,11.05,103.0,78.78,61.72
2018,12,9,12,30,16.0,104.0,2.0,11.1,112.0,88.99,70.4
2018,12,9,12,45,27.5,124.5,2.05,11.1,137.5,112.43,90.31
2018,12,9,13,0,39.0,145.0,2.1,11.1,163.0,138.03,112.07
2018,12,9,13,15,63.0,148.5,2.15,11.15,176.5,157.23,128.59
2018,12,9,13,30,87.0,152.0,2.2,11.2,190.0,188.97,155.74
2018,12,9,13,45,301.5,116.0,2.25,11.25,237.0,310.84,259.41
2018,12,9,14,0,516.0,80.0,2.3,11.3,284.0,426.71,356.47
2018,12,9,14,15,444.0,97.0,2.3,11.25,263.0,409.09,342.47
2018,12,9,14,30,372.0,114.0,2.3,11.2,242.0,395.85,331.87
2018,12,9,14,45,295.5,108.0,2.3,11.2,203.0,333.07,280.9
2018,12,9,15,0,219.0,102.0,2.3,11.2,164.0,283.18,239.06
2018,12,9,15,15,229.0,88.0,2.3,11.2,144.0,281.68,238.14
2018,12,9,15,30,239.0,74.0,2.3,11.2,124.0,279.09,235.39
2018,12,9,15,45,158.0,60.5,2.15,10.8,90.5,209.75,174.85
2018,12,9,16,0,77.0,47.0,2.0,10.4,57.0,124.39,100.1
2018,12,9,16,15,39.0,30.5,2.0,10.15,35.5,77.81,54.97
2018,12,9,16,30,1.0,14.0,2.0,9.9,14.0,11.4,0.0
2018,12,9,16,45,0.5,7.0,1.95,9.7,7.0,5.87,0.0
2018,12,9,17,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.0,1.85,8.8,4.0,3.15,0.0
2018,12,10,7,30,1.0,8.0,1.9,9.0,8.0,6.29,0.0
2018,12,10,7,45,17.0,19.5,1.95,9.2,21.5,15.22,5.3
2018,12,10,8,0,33.0,31.0,2.0,9.4,35.0,23.72,15.02
2018,12,10,8,15,16.5,40.5,2.1,9.75,42.5,30.91,21.97
2018,12,10,8,30,0.0,50.0,2.2,10.1,50.0,37.86,28.51
2018,12,10,8,45,1.0,64.5,2.25,10.4,65.0,48.33,38.12
2018,12,10,9,0,2.0,79.0,2.3,10.7,80.0,58.67,47.51
2018,12,10,9,15,2.0,73.0,2.35,11.15,74.0,55.21,44.36
2018,12,10,9,30,2.0,67.0,2.4,11.6,68.0,51.38,40.83
2018,12,10,9,45,1.5,78.5,2.45,12.05,79.0,59.74,48.2
2018,12,10,10,0,1.0,90.0,2.5,12.5,90.0,67.99,55.41
2018,12,10,10,15,4.0,115.5,2.45,12.85,117.0,85.54,70.81
2018,12,10,10,30,7.0,141.0,2.4,13.2,144.0,102.46,85.49
2018,12,10,10,45,6.0,148.0,2.35,13.6,150.5,107.5,89.64
2018,12,10,11,0,5.0,155.0,2.3,14.0,157.0,113.78,90.45
2018,12,10,11,15,10.0,161.0,2.25,14.25,165.5,120.17,95.33
2018,12,10,11,30,15.0,167.0,2.2,14.5,174.0,127.16,100.76
2018,12,10,11,45,40.0,184.5,2.1,14.75,204.0,148.42,117.31
2018,12,10,12,0,65.0,202.0,2.0,15.0,234.0,173.65,137.37
2018,12,10,12,15,346.0,158.0,2.0,15.15,325.5,256.78,199.17
2018,12,10,12,30,627.0,114.0,2.0,15.3,417.0,356.28,276.51
2018,12,10,12,45,754.0,89.0,1.95,15.45,445.5,422.05,330.42
2018,12,10,13,0,881.0,64.0,1.9,15.6,474.0,491.31,387.19
2018,12,10,13,15,873.0,63.0,2.0,15.6,456.5,523.28,416.1
2018,12,10,13,30,865.0,62.0,2.1,15.6,439.0,552.2,442.24
2018,12,10,13,45,852.5,60.5,2.15,15.65,415.0,574.82,462.74
2018,12,10,14,0,840.0,59.0,2.2,15.7,391.0,594.01,480.15
2018,12,10,14,15,821.5,57.5,2.15,15.55,361.0,611.36,495.42
2018,12,10,14,30,803.0,56.0,2.1,15.4,331.0,620.11,503.78
2018,12,10,14,45,775.5,53.5,2.05,15.3,296.0,617.81,503.05
2018,12,10,15,0,748.0,51.0,2.0,15.2,261.0,611.62,498.0
2018,12,10,15,15,705.0,48.0,2.0,15.2,222.5,590.04,480.5
2018,12,10,15,30,662.0,45.0,2.0,15.2,184.0,564.56,458.78
2018,12,10,15,45,593.5,40.0,1.8,14.1,144.5,514.61,417.23
2018,12,10,16,0,525.0,35.0,1.6,13.0,105.0,460.97,369.31
2018,12,10,16,15,386.0,28.0,1.7,12.6,69.0,363.86,269.28
2018,12,10,16,30,247.0,21.0,1.8,12.2,33.0,232.38,0.0
2018,12,10,16,45,123.5,10.5,1.85,11.8,16.5,96.84,0.0
2018,12,10,17,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,7,15,117.0,9.5,1.4,7.4,13.5,7.47,0.0
2018,12,11,7,30,234.0,19.0,1.4,7.9,27.0,14.95,0.0
2018,12,11,7,45,376.5,26.0,1.35,8.35,60.5,21.81,9.55
2018,12,11,8,0,519.0,33.0,1.3,8.8,94.0,30.4,20.82
2018,12,11,8,15,590.5,37.0,1.35,9.35,133.0,34.22,24.95
2018,12,11,8,30,662.0,41.0,1.4,9.9,172.0,38.22,28.85
2018,12,11,8,45,469.0,61.5,1.45,10.5,164.0,49.2,38.89
2018,12,11,9,0,276.0,82.0,1.5,11.1,156.0,59.14,47.86
2018,12,11,9,15,180.0,108.0,1.55,11.55,159.0,75.78,62.71
2018,12,11,9,30,84.0,134.0,1.6,12.0,162.0,93.4,78.23
2018,12,11,9,45,98.5,147.0,1.6,12.5,183.0,100.0,83.81
2018,12,11,10,0,113.0,160.0,1.6,13.0,204.0,108.02,90.59
2018,12,11,10,15,123.5,172.5,1.65,13.4,223.0,115.53,96.89
2018,12,11,10,30,134.0,185.0,1.7,13.8,242.0,122.85,102.99
2018,12,11,10,45,176.5,189.5,1.7,14.15,268.5,128.0,107.17
2018,12,11,11,0,219.0,194.0,1.7,14.5,295.0,149.44,112.33
2018,12,11,11,15,356.5,173.5,1.8,14.75,342.5,171.33,122.03
2018,12,11,11,30,494.0,153.0,1.9,15.0,390.0,208.72,146.67
2018,12,11,11,45,687.5,111.0,2.0,15.25,444.0,258.73,182.38
2018,12,11,12,0,881.0,69.0,2.1,15.5,498.0,323.8,233.39
2018,12,11,12,15,880.0,68.0,2.15,15.6,494.5,368.09,274.89
2018,12,11,12,30,879.0,67.0,2.2,15.7,491.0,410.4,314.3
2018,12,11,12,45,875.5,66.0,2.25,15.8,480.5,449.51,350.4
2018,12,11,13,0,872.0,65.0,2.3,15.9,470.0,486.14,383.69
2018,12,11,13,15,862.5,64.0,2.4,15.9,452.0,517.1,412.15
2018,12,11,13,30,853.0,63.0,2.5,15.9,434.0,544.92,437.54
2018,12,11,13,45,822.5,64.0,2.55,15.85,405.5,563.82,455.27
2018,12,11,14,0,792.0,65.0,2.6,15.8,377.0,574.79,466.49
2018,12,11,14,15,708.5,72.5,2.5,15.65,335.5,554.7,452.55
2018,12,11,14,30,625.0,80.0,2.4,15.5,294.0,531.88,435.78
2018,12,11,14,45,611.0,72.0,2.3,15.35,263.0,529.99,435.58
2018,12,11,15,0,597.0,64.0,2.2,15.2,232.0,524.94,432.13
2018,12,11,15,15,616.0,54.0,2.2,15.2,205.0,537.79,441.8
2018,12,11,15,30,635.0,44.0,2.2,15.2,178.0,543.01,443.46
2018,12,11,15,45,563.5,40.0,1.95,14.2,139.5,492.02,400.44
2018,12,11,16,0,492.0,36.0,1.7,13.2,101.0,446.94,358.88
2018,12,11,16,15,353.0,28.5,1.85,12.8,66.5,339.87,252.53
2018,12,11,16,30,214.0,21.0,2.0,12.4,32.0,208.52,0.0
2018,12,11,16,45,107.0,10.5,2.15,12.05,16.0,84.93,0.0
2018,12,11,17,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,7,15,73.5,8.5,3.1,9.4,11.0,0.0,0.0
2018,12,12,7,30,147.0,17.0,3.3,9.6,22.0,13.38,0.0
2018,12,12,7,45,229.5,27.5,3.5,9.75,48.0,22.65,9.37
2018,12,12,8,0,312.0,38.0,3.7,9.9,74.0,31.14,21.22
2018,12,12,8,15,409.5,45.5,3.7,10.15,113.0,37.22,27.44
2018,12,12,8,30,507.0,53.0,3.7,10.4,152.0,43.45,33.41
2018,12,12,8,45,619.5,52.5,3.75,10.65,199.5,43.77,33.93
2018,12,12,9,0,732.0,52.0,3.8,10.9,247.0,48.15,37.98
2018,12,12,9,15,765.5,54.5,3.75,11.35,284.0,50.63,40.19
2018,12,12,9,30,799.0,57.0,3.7,11.8,321.0,53.14,42.37
2018,12,12,9,45,822.5,58.0,3.65,12.2,352.5,54.36,43.36
2018,12,12,10,0,846.0,59.0,3.6,12.6,384.0,61.08,49.24
2018,12,12,10,15,862.0,60.0,3.6,13.0,410.0,62.61,50.45
2018,12,12,10,30,878.0,61.0,3.6,13.4,436.0,64.07,51.6
2018,12,12,10,45,891.0,61.0,3.6,13.8,456.0,67.64,54.61
2018,12,12,11,0,904.0,61.0,3.6,14.2,476.0,120.88,66.14
2018,12,12,11,15,911.0,61.5,3.6,14.5,488.5,174.21,100.87
2018,12,12,11,30,918.0,62.0,3.6,14.8,501.0,227.19,144.19
2018,12,12,11,45,921.0,61.5,3.6,15.1,505.5,277.82,189.83
2018,12,12,12,0,924.0,61.0,3.6,15.4,510.0,327.2,235.85
2018,12,12,12,15,920.5,62.0,3.65,15.55,507.0,374.31,280.42
2018,12,12,12,30,917.0,63.0,3.7,15.7,504.0,419.27,322.61
2018,12,12,12,45,901.5,64.0,3.7,15.85,490.0,456.79,358.11
2018,12,12,13,0,886.0,65.0,3.7,16.0,476.0,490.87,389.9
2018,12,12,13,15,814.0,74.0,3.6,16.0,441.0,503.72,404.28
2018,12,12,13,30,742.0,83.0,3.5,16.0,406.0,507.07,410.21
2018,12,12,13,45,737.5,77.5,3.45,16.0,383.5,527.53,429.17
2018,12,12,14,0,733.0,72.0,3.4,16.0,361.0,545.04,445.29
2018,12,12,14,15,669.5,76.5,3.15,15.85,325.0,535.83,439.29
2018,12,12,14,30,606.0,81.0,2.9,15.7,289.0,519.31,427.09
2018,12,12,14,45,615.0,71.0,2.7,15.55,262.5,530.5,437.04
2018,12,12,15,0,624.0,61.0,2.5,15.4,236.0,539.1,444.13
2018,12,12,15,15,643.0,52.0,2.5,15.4,209.5,548.55,450.83
2018,12,12,15,30,662.0,43.0,2.5,15.4,183.0,560.47,457.66
2018,12,12,15,45,603.0,38.5,2.2,14.1,145.0,518.49,421.88
2018,12,12,16,0,544.0,34.0,1.9,12.8,107.0,472.98,380.02
2018,12,12,16,15,384.5,27.5,1.9,12.35,70.0,361.36,269.17
2018,12,12,16,30,225.0,21.0,1.9,11.9,33.0,216.63,0.0
2018,12,12,16,45,112.5,10.5,1.95,11.45,16.5,88.8,0.0
2018,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,13,7,15,108.0,8.5,2.4,7.5,12.0,0.0,0.0
2018,12,13,7,30,216.0,17.0,2.5,8.0,24.0,13.38,0.0
2018,12,13,7,45,356.0,24.5,2.6,8.5,56.5,20.5,7.36
2018,12,13,8,0,496.0,32.0,2.7,9.0,89.0,29.41,19.75
2018,12,13,8,15,571.5,37.0,2.8,9.45,128.0,34.11,24.74
2018,12,13,8,30,647.0,42.0,2.9,9.9,167.0,38.94,29.43
2018,12,13,8,45,693.5,45.5,3.0,10.4,206.0,42.35,32.68
2018,12,13,9,0,740.0,49.0,3.1,10.9,245.0,45.81,35.87
2018,12,13,9,15,770.0,51.5,3.15,11.4,281.0,48.31,38.1
2018,12,13,9,30,800.0,54.0,3.2,11.9,317.0,50.82,40.27
2018,12,13,9,45,820.0,56.5,3.25,12.45,348.5,53.18,42.26
2018,12,13,10,0,840.0,59.0,3.3,13.0,380.0,60.94,49.04
2018,12,13,10,15,855.0,60.0,3.35,13.4,405.5,62.45,50.23
2018,12,13,10,30,870.0,61.0,3.4,13.8,431.0,63.89,51.36
2018,12,13,10,45,879.5,61.5,3.4,14.2,450.0,65.66,52.77
2018,12,13,11,0,889.0,62.0,3.4,14.6,469.0,118.36,65.09
2018,12,13,11,15,894.5,62.5,3.4,14.85,481.0,170.7,98.68
2018,12,13,11,30,900.0,63.0,3.4,15.1,493.0,222.56,140.86
2018,12,13,11,45,902.5,63.5,3.4,15.35,498.0,273.02,186.15
2018,12,13,12,0,905.0,64.0,3.4,15.6,503.0,322.29,231.92
2018,12,13,12,15,902.5,64.5,3.4,15.7,500.0,368.5,275.57
2018,12,13,12,30,900.0,65.0,3.4,15.8,497.0,412.66,316.96
2018,12,13,12,45,892.0,65.0,3.35,15.95,486.0,451.79,353.44
2018,12,13,13,0,884.0,65.0,3.3,16.1,475.0,488.09,386.71
2018,12,13,13,15,875.0,64.5,3.25,16.1,457.5,520.45,416.23
2018,12,13,13,30,866.0,64.0,3.2,16.1,440.0,549.73,442.59
2018,12,13,13,45,852.0,63.0,3.15,16.15,416.0,572.43,463.13
2018,12,13,14,0,838.0,62.0,3.1,16.2,392.0,596.41,483.96
2018,12,13,14,15,817.0,60.5,2.95,16.05,362.0,607.66,494.6
2018,12,13,14,30,796.0,59.0,2.8,15.9,332.0,615.02,501.75
2018,12,13,14,45,765.5,56.5,2.7,15.7,296.5,610.93,499.81
2018,12,13,15,0,735.0,54.0,2.6,15.5,261.0,602.81,493.56
2018,12,13,15,15,691.0,50.5,2.6,15.5,222.5,580.09,475.02
2018,12,13,15,30,647.0,47.0,2.6,15.5,184.0,553.39,452.19
2018,12,13,15,45,575.0,42.5,2.3,14.2,144.5,501.47,408.99
2018,12,13,16,0,503.0,38.0,2.0,12.9,105.0,456.22,367.55
2018,12,13,16,15,365.5,29.5,2.05,12.45,69.0,349.16,261.28
2018,12,13,16,30,228.0,21.0,2.1,12.0,33.0,219.02,0.0
2018,12,13,16,45,114.0,10.5,2.2,11.5,16.5,89.81,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,3.25,12.0,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,3.4,12.3,6.0,4.72,0.0
2018,12,14,7,45,0.0,12.0,3.55,12.6,12.0,9.12,0.0
2018,12,14,8,0,0.0,18.0,3.7,12.9,18.0,13.69,5.98
2018,12,14,8,15,0.0,25.5,3.95,13.25,25.5,19.43,11.43
2018,12,14,8,30,0.0,33.0,4.2,13.6,33.0,25.18,16.74
2018,12,14,8,45,0.0,33.5,4.4,13.9,33.5,25.55,17.21
2018,12,14,9,0,0.0,34.0,4.6,14.2,34.0,25.93,17.6
2018,12,14,9,15,0.0,26.0,4.7,14.4,26.0,19.8,12.12
2018,12,14,9,30,0.0,18.0,4.8,14.6,18.0,13.69,6.63
2018,12,14,9,45,0.0,26.0,4.9,14.8,26.0,19.81,12.1
2018,12,14,10,0,0.0,34.0,5.0,15.0,34.0,25.95,17.54
2018,12,14,10,15,0.0,56.0,5.0,15.1,56.0,42.88,32.57
2018,12,14,10,30,0.0,78.0,5.0,15.2,78.0,59.91,47.57
2018,12,14,10,45,26.0,121.5,5.05,15.35,133.5,88.12,72.29
2018,12,14,11,0,52.0,165.0,5.1,15.5,189.0,120.34,94.12
2018,12,14,11,15,241.5,160.0,5.1,15.55,274.5,144.8,105.53
2018,12,14,11,30,431.0,155.0,5.1,15.6,360.0,194.73,138.36
2018,12,14,11,45,626.5,117.5,5.15,15.65,419.0,244.5,173.78
2018,12,14,12,0,822.0,80.0,5.2,15.7,478.0,308.75,224.46
2018,12,14,12,15,603.5,119.0,5.15,15.7,410.5,311.72,238.23
2018,12,14,12,30,385.0,158.0,5.1,15.7,343.0,290.25,228.91
2018,12,14,12,45,201.0,152.0,5.1,15.75,248.5,221.79,177.66
2018,12,14,13,0,17.0,146.0,5.1,15.8,154.0,122.56,97.41
2018,12,14,13,15,8.5,120.5,5.0,15.7,124.5,98.7,77.75
2018,12,14,13,30,0.0,95.0,4.9,15.6,95.0,73.76,56.87
2018,12,14,13,45,18.0,104.0,4.75,15.55,111.0,97.96,77.64
2018,12,14,14,0,36.0,113.0,4.6,15.5,127.0,119.68,96.39
2018,12,14,14,15,32.5,100.0,4.45,15.35,112.0,107.66,86.49
2018,12,14,14,30,29.0,87.0,4.3,15.2,97.0,94.98,75.95
2018,12,14,14,45,125.5,90.5,4.15,15.05,126.5,179.66,149.7
2018,12,14,15,0,222.0,94.0,4.0,14.9,156.0,272.71,228.91
2018,12,14,15,15,238.5,84.5,4.0,14.9,142.5,281.47,236.08
2018,12,14,15,30,255.0,75.0,4.0,14.9,129.0,290.07,242.56
2018,12,14,15,45,208.5,60.0,3.7,14.5,98.0,243.97,202.27
2018,12,14,16,0,162.0,45.0,3.4,14.1,67.0,195.89,159.12
2018,12,14,16,15,93.5,27.5,3.3,13.95,39.0,124.18,91.24
2018,12,14,16,30,25.0,10.0,3.2,13.8,11.0,37.45,0.0
2018,12,14,16,45,12.5,5.0,3.1,13.65,5.5,12.87,0.0
2018,12,14,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,7,15,8.5,4.0,2.1,11.8,4.0,0.0,0.0
2018,12,15,7,30,17.0,8.0,2.2,12.0,8.0,6.29,0.0
2018,12,15,7,45,9.5,16.5,2.25,12.25,16.5,12.94,1.47
2018,12,15,8,0,2.0,25.0,2.3,12.5,25.0,19.09,10.54
2018,12,15,8,15,1.0,34.5,2.4,12.75,34.5,26.38,17.56
2018,12,15,8,30,0.0,44.0,2.5,13.0,44.0,33.57,24.25
2018,12,15,8,45,46.0,67.0,2.55,13.25,79.0,49.84,38.96
2018,12,15,9,0,92.0,90.0,2.6,13.5,114.0,64.63,52.24
2018,12,15,9,15,55.5,99.0,2.55,13.8,114.0,71.54,58.4
2018,12,15,9,30,19.0,108.0,2.5,14.1,114.0,78.91,64.85
2018,12,15,9,45,9.5,106.5,2.5,14.45,109.5,78.55,64.39
2018,12,15,10,0,0.0,105.0,2.5,14.8,105.0,77.95,63.7
2018,12,15,10,15,14.0,124.5,2.45,15.1,130.5,91.38,75.33
2018,12,15,10,30,28.0,144.0,2.4,15.4,156.0,101.34,83.83
2018,12,15,10,45,17.5,151.5,2.35,15.75,159.0,109.48,90.67
2018,12,15,11,0,7.0,159.0,2.3,16.1,162.0,116.04,91.59
2018,12,15,11,15,15.0,165.0,2.25,16.25,172.0,122.99,96.76
2018,12,15,11,30,23.0,171.0,2.2,16.4,182.0,130.86,102.75
2018,12,15,11,45,41.0,179.5,2.2,16.6,199.5,144.14,112.94
2018,12,15,12,0,59.0,188.0,2.2,16.8,217.0,160.39,125.84
2018,12,15,12,15,145.5,194.5,2.2,16.9,264.5,204.41,159.99
2018,12,15,12,30,232.0,201.0,2.2,17.0,312.0,259.84,204.13
2018,12,15,12,45,162.5,192.0,2.2,17.1,269.0,232.26,184.2
2018,12,15,13,0,93.0,183.0,2.2,17.2,226.0,195.52,155.93
2018,12,15,13,15,58.5,166.5,2.1,17.2,193.0,170.24,136.01
2018,12,15,13,30,24.0,150.0,2.0,17.2,160.0,133.65,106.2
2018,12,15,13,45,13.5,127.0,1.95,17.2,132.5,109.58,86.49
2018,12,15,14,0,3.0,104.0,1.9,17.2,105.0,84.36,65.51
2018,12,15,14,15,13.0,96.5,1.9,17.1,101.0,85.04,66.47
2018,12,15,14,30,23.0,89.0,1.9,17.0,97.0,93.01,73.54
2018,12,15,14,45,23.0,85.5,1.85,16.9,92.5,92.11,72.9
2018,12,15,15,0,23.0,82.0,1.8,16.8,88.0,91.72,72.61
2018,12,15,15,15,11.5,63.0,1.8,16.8,66.0,58.69,44.43
2018,12,15,15,30,0.0,44.0,1.8,16.8,44.0,33.66,22.81
2018,12,15,15,45,0.0,35.0,1.8,15.95,35.0,26.73,16.84
2018,12,15,16,0,0.0,26.0,1.8,15.1,26.0,19.83,10.78
2018,12,15,16,15,0.0,17.5,1.85,14.75,17.5,13.32,4.57
2018,12,15,16,30,0.0,9.0,1.9,14.4,9.0,6.83,0.0
2018,12,15,16,45,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2018,12,15,17,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,16,7,15,3.5,2.0,3.4,13.65,2.0,0.0,0.0
2018,12,16,7,30,7.0,4.0,3.4,13.8,4.0,3.15,0.0
2018,12,16,7,45,3.5,8.0,3.45,13.95,8.0,6.27,0.0
2018,12,16,8,0,0.0,12.0,3.5,14.1,12.0,9.1,1.99
2018,12,16,8,15,0.0,16.0,3.65,14.3,16.0,12.15,4.97
2018,12,16,8,30,0.0,20.0,3.8,14.5,20.0,15.2,7.82
2018,12,16,8,45,0.0,22.0,3.95,14.65,22.0,16.73,9.28
2018,12,16,9,0,0.0,24.0,4.1,14.8,24.0,18.26,10.7
2018,12,16,9,15,0.0,28.5,4.1,14.95,28.5,21.71,13.81
2018,12,16,9,30,0.0,33.0,4.1,15.1,33.0,25.17,16.89
2018,12,16,9,45,0.0,32.0,4.1,15.2,32.0,24.41,16.18
2018,12,16,10,0,0.0,31.0,4.1,15.3,31.0,23.65,15.48
2018,12,16,10,15,0.0,40.5,4.2,15.4,40.5,30.94,21.94
2018,12,16,10,30,0.0,50.0,4.3,15.5,50.0,38.26,28.38
2018,12,16,10,45,0.0,66.0,4.35,15.6,66.0,50.62,39.25
2018,12,16,11,0,0.0,82.0,4.4,15.7,82.0,62.98,47.72
2018,12,16,11,15,0.0,67.0,4.4,15.7,67.0,51.4,37.92
2018,12,16,11,30,0.0,52.0,4.4,15.7,52.0,39.83,28.13
2018,12,16,11,45,0.0,64.0,4.4,15.75,64.0,49.09,35.93
2018,12,16,12,0,0.0,76.0,4.4,15.8,76.0,58.38,43.73
2018,12,16,12,15,0.0,65.0,4.35,15.75,65.0,49.87,36.57
2018,12,16,12,30,0.0,54.0,4.3,15.7,54.0,41.37,29.42
2018,12,16,12,45,0.0,48.5,4.25,15.7,48.5,37.13,25.86
2018,12,16,13,0,0.0,43.0,4.2,15.7,43.0,32.89,22.29
2018,12,16,13,15,0.0,41.0,4.2,15.75,41.0,31.35,21.0
2018,12,16,13,30,0.0,39.0,4.2,15.8,39.0,29.81,19.72
2018,12,16,13,45,0.0,36.0,4.2,15.8,36.0,27.49,17.78
2018,12,16,14,0,0.0,33.0,4.2,15.8,33.0,25.18,15.84
2018,12,16,14,15,0.0,24.0,4.2,15.75,24.0,18.29,9.98
2018,12,16,14,30,0.0,15.0,4.2,15.7,15.0,11.41,4.11
2018,12,16,14,45,0.0,22.5,4.15,15.65,22.5,17.12,9.02
2018,12,16,15,0,0.0,30.0,4.1,15.6,30.0,22.86,13.92
2018,12,16,15,15,0.0,30.0,4.1,15.6,30.0,22.86,13.87
2018,12,16,15,30,0.0,30.0,4.1,15.6,30.0,22.86,13.78
2018,12,16,15,45,0.0,24.0,3.95,15.35,24.0,18.27,9.75
2018,12,16,16,0,0.0,18.0,3.8,15.1,18.0,13.68,5.68
2018,12,16,16,15,0.0,12.5,3.8,15.0,12.5,9.49,1.64
2018,12,16,16,30,0.0,7.0,3.8,14.9,7.0,5.3,0.0
2018,12,16,16,45,0.0,3.5,3.75,14.85,3.5,2.75,0.0
2018,12,16,17,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,7,15,35.5,5.5,1.65,10.35,6.5,0.0,0.0
2018,12,17,7,30,71.0,11.0,1.6,10.8,13.0,8.65,0.0
2018,12,17,7,45,55.0,24.5,1.5,11.25,27.5,18.38,2.82
2018,12,17,8,0,39.0,38.0,1.4,11.7,42.0,28.06,18.03
2018,12,17,8,15,161.5,49.0,1.4,12.1,77.5,36.4,26.38
2018,12,17,8,30,284.0,60.0,1.4,12.5,113.0,44.63,34.11
2018,12,17,8,45,241.5,77.5,1.45,12.95,129.5,56.61,45.02
2018,12,17,9,0,199.0,95.0,1.5,13.4,146.0,67.6,54.89
2018,12,17,9,15,326.0,96.5,1.45,13.65,195.0,69.15,56.29
2018,12,17,9,30,453.0,98.0,1.4,13.9,244.0,71.56,58.38
2018,12,17,9,45,632.5,79.0,1.4,14.2,305.0,62.49,50.24
2018,12,17,10,0,812.0,60.0,1.4,14.5,366.0,55.78,44.18
2018,12,17,10,15,827.0,61.5,1.4,14.7,391.5,57.22,45.38
2018,12,17,10,30,842.0,63.0,1.4,14.9,417.0,64.66,51.83
2018,12,17,10,45,851.5,64.0,1.45,15.1,436.0,65.9,52.81
2018,12,17,11,0,861.0,65.0,1.5,15.3,455.0,110.67,62.04
2018,12,17,11,15,867.0,65.5,1.5,15.45,467.0,161.66,92.59
2018,12,17,11,30,873.0,66.0,1.5,15.6,479.0,212.28,132.37
2018,12,17,11,45,788.5,86.5,1.55,15.7,462.5,255.51,174.21
2018,12,17,12,0,704.0,107.0,1.6,15.8,446.0,290.59,210.16
2018,12,17,12,15,483.0,153.5,1.65,15.85,385.5,291.61,221.54
2018,12,17,12,30,262.0,200.0,1.7,15.9,325.0,268.99,210.87
2018,12,17,12,45,177.0,198.5,1.7,15.95,282.5,242.93,192.92
2018,12,17,13,0,92.0,197.0,1.7,16.0,240.0,206.91,165.5
2018,12,17,13,15,87.5,186.5,1.7,15.9,226.0,202.8,163.05
2018,12,17,13,30,83.0,176.0,1.7,15.8,212.0,197.7,159.59
2018,12,17,13,45,111.0,161.5,1.7,15.7,207.0,217.4,176.63
2018,12,17,14,0,139.0,147.0,1.7,15.6,202.0,227.59,186.04
2018,12,17,14,15,144.5,127.5,1.65,15.4,181.0,218.62,179.68
2018,12,17,14,30,150.0,108.0,1.6,15.2,160.0,208.41,172.26
2018,12,17,14,45,136.5,106.5,1.55,15.0,150.0,205.36,169.98
2018,12,17,15,0,123.0,105.0,1.5,14.8,140.0,202.66,167.67
2018,12,17,15,15,123.5,93.5,1.5,14.8,124.0,196.84,162.81
2018,12,17,15,30,124.0,82.0,1.5,14.8,108.0,190.94,157.4
2018,12,17,15,45,104.5,66.0,1.35,14.0,85.0,163.06,133.24
2018,12,17,16,0,85.0,50.0,1.2,13.2,62.0,133.82,107.09
2018,12,17,16,15,54.0,34.5,1.2,12.95,41.0,95.67,69.72
2018,12,17,16,30,23.0,19.0,1.2,12.7,20.0,45.74,0.0
2018,12,17,16,45,11.5,9.5,1.25,12.45,10.0,15.69,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,7,15,33.5,5.5,1.7,10.6,6.5,0.0,0.0
2018,12,18,7,30,67.0,11.0,1.7,11.0,13.0,8.65,0.0
2018,12,18,7,45,202.0,23.5,1.65,11.45,42.0,19.33,2.23
2018,12,18,8,0,337.0,36.0,1.6,11.9,71.0,29.78,19.35
2018,12,18,8,15,469.0,39.0,1.65,12.25,112.0,32.44,22.85
2018,12,18,8,30,601.0,42.0,1.7,12.6,153.0,38.58,28.71
2018,12,18,8,45,652.0,46.0,1.8,12.95,191.5,42.36,32.31
2018,12,18,9,0,703.0,50.0,1.9,13.3,230.0,46.19,35.84
2018,12,18,9,15,731.0,53.5,1.85,13.6,265.0,49.38,38.72
2018,12,18,9,30,759.0,57.0,1.8,13.9,300.0,52.56,41.51
2018,12,18,9,45,614.5,86.0,1.75,14.15,295.5,67.32,54.55
2018,12,18,10,0,470.0,115.0,1.7,14.4,291.0,82.31,67.66
2018,12,18,10,15,470.5,125.0,1.65,14.65,311.5,88.34,72.78
2018,12,18,10,30,471.0,135.0,1.6,14.9,332.0,94.26,77.77
2018,12,18,10,45,602.5,113.5,1.55,15.15,378.0,84.33,68.92
2018,12,18,11,0,734.0,92.0,1.5,15.4,424.0,109.88,65.68
2018,12,18,11,15,795.5,80.5,1.45,15.55,449.0,158.13,92.84
2018,12,18,11,30,857.0,69.0,1.4,15.7,474.0,210.05,131.09
2018,12,18,11,45,860.5,69.0,1.4,15.9,479.5,258.42,173.33
2018,12,18,12,0,864.0,69.0,1.4,16.1,485.0,305.75,216.4
2018,12,18,12,15,863.0,68.5,1.4,16.2,482.5,349.95,257.39
2018,12,18,12,30,862.0,68.0,1.4,16.3,480.0,392.29,296.36
2018,12,18,12,45,859.0,66.5,1.4,16.4,470.5,430.82,331.57
2018,12,18,13,0,856.0,65.0,1.4,16.5,461.0,466.94,364.03
2018,12,18,13,15,769.0,81.0,1.45,16.5,427.0,479.05,377.8
2018,12,18,13,30,682.0,97.0,1.5,16.5,393.0,482.06,383.57
2018,12,18,13,45,547.0,113.0,1.5,16.55,342.5,448.88,360.24
2018,12,18,14,0,412.0,129.0,1.5,16.6,292.0,399.27,323.01
2018,12,18,14,15,262.0,128.0,1.5,16.45,229.0,305.95,249.91
2018,12,18,14,30,112.0,127.0,1.5,16.3,166.0,205.06,167.48
2018,12,18,14,45,153.5,109.5,1.5,16.2,156.5,220.18,181.6
2018,12,18,15,0,195.0,92.0,1.5,16.1,147.0,249.93,206.94
2018,12,18,15,15,252.5,75.5,1.5,16.1,136.0,295.44,244.49
2018,12,18,15,30,310.0,59.0,1.5,16.1,125.0,322.72,266.43
2018,12,18,15,45,404.0,47.5,1.3,15.25,115.0,389.38,318.22
2018,12,18,16,0,498.0,36.0,1.1,14.4,105.0,448.22,357.84
2018,12,18,16,15,365.5,29.0,1.15,14.05,70.0,347.39,261.51
2018,12,18,16,30,233.0,22.0,1.2,13.7,35.0,225.44,5.87
2018,12,18,16,45,116.5,11.0,1.25,13.4,17.5,91.82,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
