Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,5.0,1.0,11.4,6.0,0.0,0.0
2018,12,19,7,30,90.0,10.0,1.0,11.7,12.0,7.87,0.0
2018,12,19,7,45,61.5,16.0,0.95,12.0,18.5,12.35,0.0
2018,12,19,8,0,33.0,22.0,0.9,12.3,25.0,17.23,8.77
2018,12,19,8,15,22.5,31.5,0.95,12.65,34.0,24.51,15.89
2018,12,19,8,30,12.0,41.0,1.0,13.0,43.0,31.54,22.44
2018,12,19,8,45,14.0,52.5,1.1,13.35,55.5,39.91,30.1
2018,12,19,9,0,16.0,64.0,1.2,13.7,68.0,48.15,37.55
2018,12,19,9,15,20.5,83.0,1.3,14.1,89.0,61.11,49.08
2018,12,19,9,30,25.0,102.0,1.4,14.5,110.0,73.66,60.11
2018,12,19,9,45,28.5,118.5,1.5,14.85,128.5,84.36,69.4
2018,12,19,10,0,32.0,135.0,1.6,15.2,147.0,94.8,78.36
2018,12,19,10,15,40.0,136.5,1.65,15.45,152.5,96.51,79.66
2018,12,19,10,30,48.0,138.0,1.7,15.7,158.0,98.08,80.85
2018,12,19,10,45,76.0,155.0,1.75,16.0,188.5,108.93,90.07
2018,12,19,11,0,104.0,172.0,1.8,16.3,219.0,124.25,95.55
2018,12,19,11,15,130.0,179.0,1.85,16.45,239.5,141.89,107.33
2018,12,19,11,30,156.0,186.0,1.9,16.6,260.0,162.44,122.62
2018,12,19,11,45,152.5,191.5,1.9,16.75,264.5,178.21,136.09
2018,12,19,12,0,149.0,197.0,1.9,16.9,269.0,193.63,149.64
2018,12,19,12,15,98.5,194.5,1.85,17.0,242.0,183.28,143.57
2018,12,19,12,30,48.0,192.0,1.8,17.1,215.0,170.55,134.85
2018,12,19,12,45,49.0,187.0,1.75,17.15,210.0,172.33,136.71
2018,12,19,13,0,50.0,182.0,1.7,17.2,205.0,173.92,138.38
2018,12,19,13,15,84.5,178.0,1.65,17.2,215.5,192.98,154.36
2018,12,19,13,30,119.0,174.0,1.6,17.2,226.0,224.73,180.75
2018,12,19,13,45,192.5,163.5,1.55,17.2,242.0,265.22,214.61
2018,12,19,14,0,266.0,153.0,1.5,17.2,258.0,322.06,261.32
2018,12,19,14,15,417.5,119.5,1.4,17.05,270.0,409.1,332.24
2018,12,19,14,30,569.0,86.0,1.3,16.9,282.0,494.35,400.28
2018,12,19,14,45,648.0,70.5,1.2,16.75,272.0,546.29,440.7
2018,12,19,15,0,727.0,55.0,1.1,16.6,262.0,593.52,476.62
2018,12,19,15,15,684.5,51.5,1.1,16.6,224.0,572.5,459.49
2018,12,19,15,30,642.0,48.0,1.1,16.6,186.0,547.52,438.89
2018,12,19,15,45,576.5,43.0,0.95,15.9,147.5,500.59,400.09
2018,12,19,16,0,511.0,38.0,0.8,15.2,109.0,459.86,363.17
2018,12,19,16,15,376.5,30.0,0.8,15.0,72.5,356.23,266.9
2018,12,19,16,30,242.0,22.0,0.8,14.8,36.0,232.7,20.63
2018,12,19,16,45,121.0,11.0,0.8,14.55,18.0,95.02,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,7,15,25.0,5.0,2.3,8.9,5.5,0.0,0.0
2018,12,20,7,30,50.0,10.0,2.3,9.0,11.0,7.87,0.0
2018,12,20,7,45,30.5,21.5,2.3,9.1,22.5,16.25,0.0
2018,12,20,8,0,11.0,33.0,2.3,9.2,34.0,24.68,15.08
2018,12,20,8,15,30.5,50.5,2.3,9.35,55.5,36.96,27.08
2018,12,20,8,30,50.0,68.0,2.3,9.5,77.0,49.04,38.41
2018,12,20,8,45,37.0,66.0,2.25,9.65,73.5,48.92,38.65
2018,12,20,9,0,24.0,64.0,2.2,9.8,70.0,48.22,38.19
2018,12,20,9,15,32.0,79.0,2.1,10.05,88.5,58.68,47.68
2018,12,20,9,30,40.0,94.0,2.0,10.3,107.0,68.91,56.86
2018,12,20,9,45,41.0,109.5,1.95,10.5,124.0,79.14,65.94
2018,12,20,10,0,42.0,125.0,1.9,10.7,141.0,89.12,74.71
2018,12,20,10,15,29.5,135.5,1.8,10.9,147.0,95.72,80.41
2018,12,20,10,30,17.0,146.0,1.7,11.1,153.0,105.38,88.77
2018,12,20,10,45,22.5,158.0,1.6,11.3,168.0,113.42,95.64
2018,12,20,11,0,28.0,170.0,1.5,11.5,183.0,120.42,96.26
2018,12,20,11,15,22.5,171.5,1.45,11.6,182.0,127.65,102.0
2018,12,20,11,30,17.0,173.0,1.4,11.7,181.0,130.67,104.58
2018,12,20,11,45,19.5,176.0,1.4,11.8,185.5,135.8,108.75
2018,12,20,12,0,22.0,179.0,1.4,11.9,190.0,141.2,113.22
2018,12,20,12,15,22.0,176.0,1.4,12.0,187.0,141.56,113.65
2018,12,20,12,30,22.0,173.0,1.4,12.1,184.0,141.74,113.97
2018,12,20,12,45,15.5,167.0,1.4,12.2,174.5,136.7,110.02
2018,12,20,13,0,9.0,161.0,1.4,12.3,165.0,130.9,105.36
2018,12,20,13,15,11.5,158.0,1.45,12.3,163.0,131.47,106.02
2018,12,20,13,30,14.0,155.0,1.5,12.3,161.0,132.31,106.95
2018,12,20,13,45,7.5,137.5,1.5,12.3,140.5,115.26,92.76
2018,12,20,14,0,1.0,120.0,1.5,12.3,120.0,97.35,77.72
2018,12,20,14,15,11.5,117.5,1.5,12.25,121.5,103.31,83.16
2018,12,20,14,30,22.0,115.0,1.5,12.2,123.0,119.53,97.27
2018,12,20,14,45,26.5,110.5,1.45,12.15,119.0,122.25,99.77
2018,12,20,15,0,31.0,106.0,1.4,12.1,115.0,126.08,103.15
2018,12,20,15,15,24.0,91.0,1.4,12.1,97.5,108.79,88.23
2018,12,20,15,30,17.0,76.0,1.4,12.1,80.0,81.2,64.36
2018,12,20,15,45,10.0,61.0,1.35,11.75,63.0,63.45,48.71
2018,12,20,16,0,3.0,46.0,1.3,11.4,46.0,45.05,32.32
2018,12,20,16,15,17.5,31.5,1.3,11.35,32.5,48.21,33.07
2018,12,20,16,30,32.0,17.0,1.3,11.3,19.0,47.46,3.04
2018,12,20,16,45,32.0,10.5,1.3,11.2,11.0,31.1,0.0
2018,12,20,17,0,32.0,4.0,1.3,11.1,3.0,0.0,0.0
2018,12,20,17,15,16.0,2.0,1.3,11.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,7,15,78.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,12,21,7,30,156.0,14.0,1.4,11.8,17.0,11.02,0.0
2018,12,21,7,45,291.0,22.0,1.5,11.95,45.0,18.34,0.0
2018,12,21,8,0,426.0,30.0,1.6,12.1,73.0,25.16,15.18
2018,12,21,8,15,376.5,33.0,1.7,12.3,84.0,27.06,18.08
2018,12,21,8,30,327.0,36.0,1.8,12.5,95.0,28.81,20.01
2018,12,21,8,45,164.0,46.0,1.9,12.7,75.5,33.84,24.72
2018,12,21,9,0,1.0,56.0,2.0,12.9,56.0,42.75,32.82
2018,12,21,9,15,2.0,63.0,2.0,13.1,63.5,48.05,37.61
2018,12,21,9,30,3.0,70.0,2.0,13.3,71.0,53.32,42.29
2018,12,21,9,45,1.5,86.0,2.05,13.55,86.5,64.69,52.35
2018,12,21,10,0,0.0,102.0,2.1,13.8,102.0,75.84,62.11
2018,12,21,10,15,4.5,120.5,2.1,14.0,122.5,88.49,73.13
2018,12,21,10,30,9.0,139.0,2.1,14.2,143.0,100.86,83.81
2018,12,21,10,45,11.5,136.0,2.1,14.45,141.0,99.48,82.4
2018,12,21,11,0,14.0,133.0,2.1,14.7,139.0,99.09,77.83
2018,12,21,11,15,16.5,141.5,2.1,14.85,149.0,106.89,83.9
2018,12,21,11,30,19.0,150.0,2.1,15.0,159.0,115.1,90.46
2018,12,21,11,45,60.5,176.5,2.05,15.2,205.5,145.28,113.68
2018,12,21,12,0,102.0,203.0,2.0,15.4,252.0,181.61,142.29
2018,12,21,12,15,186.0,200.0,2.05,15.45,289.0,219.07,171.35
2018,12,21,12,30,270.0,197.0,2.1,15.5,326.0,266.91,209.8
2018,12,21,12,45,371.5,173.0,2.1,15.6,347.0,306.79,242.42
2018,12,21,13,0,473.0,149.0,2.1,15.7,368.0,362.41,288.2
2018,12,21,13,15,439.0,150.5,2.1,15.7,348.0,371.83,298.17
2018,12,21,13,30,405.0,152.0,2.1,15.7,328.0,377.46,304.77
2018,12,21,13,45,459.0,134.0,2.05,15.65,323.5,410.56,333.16
2018,12,21,14,0,513.0,116.0,2.0,15.6,319.0,444.33,361.86
2018,12,21,14,15,479.5,110.5,1.95,15.45,289.0,437.1,357.63
2018,12,21,14,30,446.0,105.0,1.9,15.3,259.0,426.32,350.39
2018,12,21,14,45,499.0,86.5,1.9,15.15,242.5,462.63,380.95
2018,12,21,15,0,552.0,68.0,1.9,15.0,226.0,491.54,405.04
2018,12,21,15,15,529.0,63.5,1.9,15.0,197.5,481.72,396.86
2018,12,21,15,30,506.0,59.0,1.9,15.0,169.0,468.98,385.52
2018,12,21,15,45,429.5,49.5,1.8,13.95,129.5,409.4,336.57
2018,12,21,16,0,353.0,40.0,1.7,12.9,90.0,347.29,283.18
2018,12,21,16,15,303.0,32.5,1.75,12.6,65.0,305.08,235.87
2018,12,21,16,30,253.0,25.0,1.8,12.3,40.0,243.09,52.82
2018,12,21,16,45,145.5,15.0,1.85,12.05,22.0,115.69,0.0
2018,12,21,17,0,38.0,5.0,1.9,11.8,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,1.95,11.65,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,51.0,5.5,1.7,7.2,6.5,0.0,0.0
2018,12,22,7,30,102.0,11.0,1.7,7.6,13.0,8.65,0.0
2018,12,22,7,45,183.0,22.0,1.7,8.0,36.0,18.09,0.0
2018,12,22,8,0,264.0,33.0,1.7,8.4,59.0,27.02,16.92
2018,12,22,8,15,304.5,44.5,1.75,8.8,88.5,33.86,24.37
2018,12,22,8,30,345.0,56.0,1.8,9.2,118.0,42.33,32.43
2018,12,22,8,45,347.5,69.0,1.85,9.55,144.0,51.34,40.83
2018,12,22,9,0,350.0,82.0,1.9,9.9,170.0,60.07,48.85
2018,12,22,9,15,380.5,92.5,1.9,10.2,201.5,67.23,55.34
2018,12,22,9,30,411.0,103.0,1.9,10.5,233.0,74.29,61.63
2018,12,22,9,45,438.5,110.0,1.85,10.75,261.5,78.94,65.69
2018,12,22,10,0,466.0,117.0,1.8,11.0,290.0,83.56,69.68
2018,12,22,10,15,500.0,119.5,1.7,11.3,317.0,85.43,71.16
2018,12,22,10,30,534.0,122.0,1.6,11.6,344.0,87.35,72.68
2018,12,22,10,45,550.0,125.0,1.5,11.85,363.0,89.29,74.23
2018,12,22,11,0,566.0,128.0,1.4,12.1,382.0,119.54,81.48
2018,12,22,11,15,496.0,147.5,1.35,12.45,375.0,159.06,107.95
2018,12,22,11,30,426.0,167.0,1.3,12.8,368.0,193.78,137.93
2018,12,22,11,45,370.5,181.5,1.25,13.15,358.0,218.95,161.92
2018,12,22,12,0,315.0,196.0,1.2,13.5,348.0,239.26,182.31
2018,12,22,12,15,349.0,189.0,1.15,13.75,356.5,266.38,205.34
2018,12,22,12,30,383.0,182.0,1.1,14.0,365.0,295.54,230.27
2018,12,22,12,45,290.0,183.0,1.05,14.25,320.0,281.07,222.23
2018,12,22,13,0,197.0,184.0,1.0,14.5,275.0,249.75,199.56
2018,12,22,13,15,104.0,170.5,0.95,14.5,218.5,204.06,164.11
2018,12,22,13,30,11.0,157.0,0.9,14.5,162.0,132.33,105.61
2018,12,22,13,45,36.0,157.0,0.9,14.45,171.5,158.1,127.63
2018,12,22,14,0,61.0,157.0,0.9,14.4,181.0,178.23,144.81
2018,12,22,14,15,50.5,144.5,0.9,14.35,163.5,164.64,133.8
2018,12,22,14,30,40.0,132.0,0.9,14.3,146.0,150.05,121.91
2018,12,22,14,45,107.0,118.5,0.9,14.3,150.5,198.74,163.86
2018,12,22,15,0,174.0,105.0,0.9,14.3,155.0,250.94,207.81
2018,12,22,15,15,200.5,92.0,0.9,14.3,142.0,262.12,217.09
2018,12,22,15,30,227.0,79.0,0.9,14.3,129.0,272.93,225.67
2018,12,22,15,45,187.5,65.5,0.9,13.65,101.0,234.82,193.15
2018,12,22,16,0,148.0,52.0,0.9,13.0,73.0,195.57,158.59
2018,12,22,16,15,125.5,37.5,0.9,12.85,51.0,166.1,127.42
2018,12,22,16,30,103.0,23.0,0.9,12.7,29.0,136.32,35.13
2018,12,22,16,45,75.5,14.5,0.9,12.55,17.0,65.33,0.0
2018,12,22,17,0,48.0,6.0,0.9,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.0,0.95,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,7,15,0.0,2.5,1.3,9.65,2.5,0.0,0.0
2018,12,23,7,30,0.0,5.0,1.2,9.9,5.0,3.93,0.0
2018,12,23,7,45,0.0,16.5,1.1,10.15,16.5,12.6,0.0
2018,12,23,8,0,0.0,28.0,1.0,10.4,28.0,21.14,11.83
2018,12,23,8,15,22.0,44.0,0.95,10.7,48.0,32.75,23.2
2018,12,23,8,30,44.0,60.0,0.9,11.0,68.0,44.06,33.74
2018,12,23,8,45,102.5,74.0,0.85,11.35,98.0,53.83,42.78
2018,12,23,9,0,161.0,88.0,0.8,11.7,128.0,62.76,50.91
2018,12,23,9,15,92.0,97.0,0.9,12.15,120.5,69.38,56.82
2018,12,23,9,30,23.0,106.0,1.0,12.6,113.0,75.93,62.56
2018,12,23,9,45,39.5,121.0,1.1,13.1,135.0,85.88,71.2
2018,12,23,10,0,56.0,136.0,1.2,13.6,157.0,95.63,79.56
2018,12,23,10,15,119.0,153.0,1.3,13.9,201.5,104.59,87.21
2018,12,23,10,30,182.0,170.0,1.4,14.2,246.0,115.46,96.46
2018,12,23,10,45,273.0,161.5,1.45,14.5,281.5,109.31,90.87
2018,12,23,11,0,364.0,153.0,1.5,14.8,317.0,120.6,86.95
2018,12,23,11,15,383.0,157.5,1.45,14.95,334.0,152.11,106.01
2018,12,23,11,30,402.0,162.0,1.4,15.1,351.0,185.46,131.08
2018,12,23,11,45,356.5,172.0,1.4,15.2,341.5,208.4,152.81
2018,12,23,12,0,311.0,182.0,1.4,15.3,332.0,227.17,171.71
2018,12,23,12,15,322.5,182.0,1.4,15.4,337.0,251.81,193.48
2018,12,23,12,30,334.0,182.0,1.4,15.5,342.0,276.92,215.65
2018,12,23,12,45,231.0,182.0,1.35,15.55,291.5,255.44,201.99
2018,12,23,13,0,128.0,182.0,1.3,15.6,241.0,216.35,172.76
2018,12,23,13,15,76.5,171.5,1.3,15.55,206.5,182.22,146.15
2018,12,23,13,30,25.0,161.0,1.3,15.5,172.0,143.2,114.5
2018,12,23,13,45,43.0,139.0,1.3,15.5,156.5,144.34,116.08
2018,12,23,14,0,61.0,117.0,1.3,15.5,141.0,137.57,111.16
2018,12,23,14,15,55.0,109.0,1.25,15.4,129.5,129.89,105.08
2018,12,23,14,30,49.0,101.0,1.2,15.3,118.0,121.64,98.41
2018,12,23,14,45,25.0,84.5,1.15,15.15,93.0,91.67,72.96
2018,12,23,15,0,1.0,68.0,1.1,15.0,68.0,54.2,40.73
2018,12,23,15,15,0.5,51.0,1.1,15.0,51.0,39.39,28.09
2018,12,23,15,30,0.0,34.0,1.1,15.0,34.0,25.94,16.5
2018,12,23,15,45,17.5,26.5,0.95,14.25,29.0,33.47,23.37
2018,12,23,16,0,35.0,19.0,0.8,13.5,24.0,46.06,34.1
2018,12,23,16,15,74.5,15.5,0.75,13.35,21.5,98.06,74.27
2018,12,23,16,30,114.0,12.0,0.7,13.2,19.0,127.68,39.9
2018,12,23,16,45,83.0,9.5,0.7,13.0,12.0,66.78,0.0
2018,12,23,17,0,52.0,7.0,0.7,12.8,5.0,0.0,0.0
2018,12,23,17,15,26.0,3.5,0.65,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.05,11.05,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.4,1.0,0.79,0.0
2018,12,24,7,45,10.5,7.5,2.15,11.7,8.5,6.11,0.0
2018,12,24,8,0,21.0,14.0,2.2,12.0,16.0,11.26,3.55
2018,12,24,8,15,70.0,20.0,2.3,12.3,31.5,15.62,8.02
2018,12,24,8,30,119.0,26.0,2.4,12.6,47.0,19.56,11.76
2018,12,24,8,45,108.5,23.5,2.45,12.85,46.0,17.65,10.19
2018,12,24,9,0,98.0,21.0,2.5,13.1,45.0,15.73,8.53
2018,12,24,9,15,74.5,48.5,2.55,13.45,68.5,37.64,28.23
2018,12,24,9,30,51.0,76.0,2.6,13.8,92.0,57.42,45.87
2018,12,24,9,45,25.5,85.0,2.65,14.1,93.0,63.4,51.09
2018,12,24,10,0,0.0,94.0,2.7,14.4,94.0,70.45,57.21
2018,12,24,10,15,67.5,99.0,2.8,14.65,127.0,71.8,58.27
2018,12,24,10,30,135.0,104.0,2.9,14.9,160.0,72.51,58.76
2018,12,24,10,45,135.0,95.0,3.05,15.15,153.5,66.71,53.53
2018,12,24,11,0,135.0,86.0,3.2,15.4,147.0,67.34,48.19
2018,12,24,11,15,67.5,79.0,3.3,15.45,109.5,67.13,48.43
2018,12,24,11,30,0.0,72.0,3.4,15.5,72.0,55.27,41.2
2018,12,24,11,45,0.0,54.0,3.45,15.5,54.0,41.37,29.46
2018,12,24,12,0,0.0,36.0,3.5,15.5,36.0,27.52,17.73
2018,12,24,12,15,0.0,35.0,3.55,15.4,35.0,26.76,17.09
2018,12,24,12,30,0.0,34.0,3.6,15.3,34.0,25.99,16.45
2018,12,24,12,45,0.0,37.5,3.65,15.15,37.5,28.67,18.75
2018,12,24,13,0,0.0,41.0,3.7,15.0,41.0,31.36,21.06
2018,12,24,13,15,0.0,40.0,3.65,14.95,40.0,30.58,20.43
2018,12,24,13,30,0.0,39.0,3.6,14.9,39.0,29.81,19.8
2018,12,24,13,45,0.0,40.0,3.6,14.8,40.0,30.57,20.49
2018,12,24,14,0,0.0,41.0,3.6,14.7,41.0,31.33,21.18
2018,12,24,14,15,52.5,56.0,3.55,14.7,74.5,85.61,68.56
2018,12,24,14,30,105.0,71.0,3.5,14.7,108.0,148.39,122.8
2018,12,24,14,45,70.0,82.0,3.5,14.65,105.5,130.64,107.26
2018,12,24,15,0,35.0,93.0,3.5,14.6,103.0,111.78,90.54
2018,12,24,15,15,45.0,83.5,3.5,14.6,94.5,112.62,91.49
2018,12,24,15,30,55.0,74.0,3.5,14.6,86.0,113.93,92.57
2018,12,24,15,45,76.0,60.0,3.8,14.45,73.0,129.95,105.9
2018,12,24,16,0,97.0,46.0,4.1,14.3,60.0,146.68,118.63
2018,12,24,16,15,97.5,33.0,4.2,14.15,43.0,134.64,103.7
2018,12,24,16,30,98.0,20.0,4.3,14.0,26.0,127.35,46.28
2018,12,24,16,45,62.0,13.0,4.4,13.8,15.5,54.55,0.0
2018,12,24,17,0,26.0,6.0,4.5,13.6,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.45,13.3,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,7,15,55.0,5.0,2.9,8.4,6.0,0.0,0.0
2018,12,25,7,30,110.0,10.0,2.9,8.9,12.0,7.87,0.0
2018,12,25,7,45,278.0,19.0,2.95,9.45,41.5,15.78,0.0
2018,12,25,8,0,446.0,28.0,3.0,10.0,71.0,25.68,15.36
2018,12,25,8,15,533.0,33.5,3.05,10.35,109.5,30.84,21.46
2018,12,25,8,30,620.0,39.0,3.1,10.7,148.0,36.16,26.67
2018,12,25,8,45,675.0,42.0,3.15,11.05,187.5,39.21,29.68
2018,12,25,9,0,730.0,45.0,3.2,11.4,227.0,42.38,32.66
2018,12,25,9,15,761.5,48.0,3.2,11.8,263.5,45.34,35.35
2018,12,25,9,30,793.0,51.0,3.2,12.2,300.0,48.31,37.97
2018,12,25,9,45,811.5,54.5,3.25,12.55,332.5,51.45,40.72
2018,12,25,10,0,830.0,58.0,3.3,12.9,365.0,54.53,43.37
2018,12,25,10,15,846.5,59.5,3.4,13.2,392.0,61.68,49.62
2018,12,25,10,30,863.0,61.0,3.5,13.5,419.0,63.52,51.13
2018,12,25,10,45,876.0,62.0,3.55,13.85,440.5,64.87,52.19
2018,12,25,11,0,889.0,63.0,3.6,14.2,462.0,97.34,56.31
2018,12,25,11,15,896.5,63.5,3.65,14.4,476.0,150.13,84.24
2018,12,25,11,30,904.0,64.0,3.7,14.6,490.0,202.72,124.01
2018,12,25,11,45,907.5,63.5,3.75,14.8,496.0,253.24,168.15
2018,12,25,12,0,911.0,63.0,3.8,15.0,502.0,302.66,213.87
2018,12,25,12,15,910.0,63.5,3.8,15.15,501.0,350.26,258.86
2018,12,25,12,30,909.0,64.0,3.8,15.3,500.0,396.02,301.97
2018,12,25,12,45,905.0,64.0,3.8,15.45,491.5,438.07,341.37
2018,12,25,13,0,901.0,64.0,3.8,15.6,483.0,477.66,377.89
2018,12,25,13,15,894.0,63.5,3.8,15.65,467.5,512.67,410.08
2018,12,25,13,30,887.0,63.0,3.8,15.7,452.0,544.74,439.18
2018,12,25,13,45,874.5,62.0,3.8,15.75,429.0,570.15,462.42
2018,12,25,14,0,862.0,61.0,3.8,15.8,406.0,592.12,482.4
2018,12,25,14,15,843.5,59.5,3.7,15.65,376.5,611.4,499.73
2018,12,25,14,30,825.0,58.0,3.6,15.5,347.0,622.35,510.21
2018,12,25,14,45,798.5,55.5,3.5,15.35,312.5,622.97,512.16
2018,12,25,15,0,772.0,53.0,3.4,15.2,278.0,619.6,510.03
2018,12,25,15,15,732.0,50.0,3.4,15.2,239.5,602.32,495.83
2018,12,25,15,30,692.0,47.0,3.4,15.2,201.0,581.03,477.44
2018,12,25,15,45,630.0,42.0,3.1,14.15,161.0,537.85,441.25
2018,12,25,16,0,568.0,37.0,2.8,13.1,121.0,490.97,399.47
2018,12,25,16,15,460.5,31.5,2.75,12.6,85.0,418.58,328.58
2018,12,25,16,30,353.0,26.0,2.7,12.1,49.0,320.92,139.77
2018,12,25,16,45,211.0,17.0,2.7,11.6,27.5,164.33,0.0
2018,12,25,17,0,69.0,8.0,2.7,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.7,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,4.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,12,26,7,30,9.0,7.0,2.2,8.5,7.0,5.51,0.0
2018,12,26,7,45,46.0,21.0,2.1,8.9,25.0,15.78,0.0
2018,12,26,8,0,83.0,35.0,2.0,9.3,43.0,25.9,15.52
2018,12,26,8,15,120.0,50.0,2.2,9.85,67.5,36.61,26.57
2018,12,26,8,30,157.0,65.0,2.4,10.4,92.0,47.18,36.52
2018,12,26,8,45,183.5,79.5,2.55,10.9,119.0,57.17,45.78
2018,12,26,9,0,210.0,94.0,2.7,11.4,146.0,66.97,54.71
2018,12,26,9,15,293.0,100.0,2.85,11.75,185.0,72.08,59.32
2018,12,26,9,30,376.0,106.0,3.0,12.1,224.0,75.79,62.59
2018,12,26,9,45,450.0,105.5,3.15,12.4,261.0,76.24,62.88
2018,12,26,10,0,524.0,105.0,3.3,12.7,298.0,79.3,65.48
2018,12,26,10,15,660.0,89.0,3.3,12.95,350.5,69.32,56.46
2018,12,26,10,30,796.0,73.0,3.3,13.2,403.0,65.19,52.67
2018,12,26,10,45,843.0,68.0,3.3,13.4,433.0,62.33,50.03
2018,12,26,11,0,890.0,63.0,3.3,13.6,463.0,95.91,55.95
2018,12,26,11,15,896.0,63.5,3.2,13.75,476.5,148.63,83.42
2018,12,26,11,30,902.0,64.0,3.1,13.9,490.0,200.99,122.87
2018,12,26,11,45,903.5,65.0,3.05,14.05,496.0,252.26,167.6
2018,12,26,12,0,905.0,66.0,3.0,14.2,502.0,302.34,213.8
2018,12,26,12,15,901.5,67.0,3.1,14.3,500.5,349.48,258.49
2018,12,26,12,30,898.0,68.0,3.2,14.4,499.0,394.59,301.18
2018,12,26,12,45,888.0,69.5,3.25,14.45,489.5,435.34,339.75
2018,12,26,13,0,878.0,71.0,3.3,14.5,480.0,473.24,375.11
2018,12,26,13,15,869.0,70.5,3.35,14.5,464.0,509.06,408.01
2018,12,26,13,30,860.0,70.0,3.4,14.5,448.0,540.27,436.53
2018,12,26,13,45,845.5,69.5,3.45,14.45,425.0,565.21,459.62
2018,12,26,14,0,831.0,69.0,3.5,14.4,402.0,586.58,479.39
2018,12,26,14,15,811.5,66.5,3.4,14.2,372.5,599.02,491.62
2018,12,26,14,30,792.0,64.0,3.3,14.0,343.0,607.58,500.36
2018,12,26,14,45,675.5,70.5,3.2,13.8,292.0,561.43,464.97
2018,12,26,15,0,559.0,77.0,3.1,13.6,241.0,505.09,420.56
2018,12,26,15,15,541.5,67.5,3.1,13.6,208.5,494.07,412.18
2018,12,26,15,30,524.0,58.0,3.1,13.6,176.0,480.12,400.12
2018,12,26,15,45,516.0,50.0,3.05,12.7,147.0,472.15,392.29
2018,12,26,16,0,508.0,42.0,3.0,11.8,118.0,461.98,379.76
2018,12,26,16,15,389.0,34.5,3.05,11.5,81.5,369.72,294.11
2018,12,26,16,30,270.0,27.0,3.1,11.2,45.0,262.69,126.57
2018,12,26,16,45,164.0,17.0,3.15,10.9,25.5,130.8,0.0
2018,12,26,17,0,58.0,7.0,3.2,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.2,10.45,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,7,15,61.0,5.5,3.4,7.2,6.0,0.0,0.0
2018,12,27,7,30,122.0,11.0,3.5,7.8,12.0,8.65,0.0
2018,12,27,7,45,300.5,19.0,3.6,8.35,42.0,15.85,0.0
2018,12,27,8,0,479.0,27.0,3.7,8.9,72.0,24.91,14.63
2018,12,27,8,15,564.0,31.5,3.8,9.4,110.5,29.26,20.12
2018,12,27,8,30,649.0,36.0,3.9,9.9,149.0,33.8,24.63
2018,12,27,8,45,700.0,39.0,4.0,10.45,188.5,36.94,27.69
2018,12,27,9,0,751.0,42.0,4.1,11.0,228.0,43.59,33.79
2018,12,27,9,15,781.5,45.0,4.35,11.45,265.0,47.22,37.07
2018,12,27,9,30,812.0,48.0,4.6,11.9,302.0,50.75,40.2
2018,12,27,9,45,830.0,51.5,4.8,12.35,335.0,54.38,43.36
2018,12,27,10,0,848.0,55.0,5.0,12.8,368.0,57.89,46.38
2018,12,27,10,15,865.0,56.0,5.1,13.05,395.5,59.5,47.71
2018,12,27,10,30,882.0,57.0,5.2,13.3,423.0,61.04,48.96
2018,12,27,10,45,895.5,57.5,5.3,13.6,444.5,62.08,49.77
2018,12,27,11,0,909.0,58.0,5.4,13.9,466.0,91.82,52.77
2018,12,27,11,15,915.5,58.5,5.45,14.05,480.0,145.48,80.31
2018,12,27,11,30,922.0,59.0,5.5,14.2,494.0,198.85,120.51
2018,12,27,11,45,926.0,58.5,5.5,14.3,500.5,250.33,165.7
2018,12,27,12,0,930.0,58.0,5.5,14.4,507.0,300.76,212.79
2018,12,27,12,15,929.0,58.5,5.5,14.45,506.0,349.28,259.31
2018,12,27,12,30,928.0,59.0,5.5,14.5,505.0,395.92,304.04
2018,12,27,12,45,925.5,59.0,5.5,14.55,497.5,439.43,345.53
2018,12,27,13,0,923.0,59.0,5.5,14.6,490.0,480.57,384.24
2018,12,27,13,15,916.5,58.5,5.5,14.55,474.5,516.72,418.28
2018,12,27,13,30,910.0,58.0,5.5,14.5,459.0,549.91,449.17
2018,12,27,13,45,898.0,57.0,5.5,14.45,436.0,576.41,474.09
2018,12,27,14,0,886.0,56.0,5.5,14.4,413.0,599.43,495.66
2018,12,27,14,15,869.0,54.5,5.4,14.25,383.5,615.26,510.94
2018,12,27,14,30,852.0,53.0,5.3,14.1,354.0,627.39,522.75
2018,12,27,14,45,827.5,50.5,5.25,13.95,319.5,629.61,526.31
2018,12,27,15,0,803.0,48.0,5.2,13.8,285.0,628.05,525.3
2018,12,27,15,15,765.0,45.5,5.2,13.8,246.5,619.76,517.98
2018,12,27,15,30,727.0,43.0,5.2,13.8,208.0,601.32,501.46
2018,12,27,15,45,667.0,39.0,4.85,13.0,167.5,561.47,466.71
2018,12,27,16,0,607.0,35.0,4.5,12.2,127.0,518.01,426.51
2018,12,27,16,15,505.0,30.0,4.4,11.8,90.0,439.39,350.66
2018,12,27,16,30,403.0,25.0,4.3,11.4,53.0,346.45,181.95
2018,12,27,16,45,245.5,17.0,4.2,11.0,30.0,189.32,0.0
2018,12,27,17,0,88.0,9.0,4.1,10.6,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,4.1,10.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,7,15,27.0,4.0,3.45,6.25,4.5,0.0,0.0
2018,12,28,7,30,54.0,8.0,3.5,6.6,9.0,6.29,0.0
2018,12,28,7,45,200.0,20.5,3.5,7.0,37.0,16.93,0.0
2018,12,28,8,0,346.0,33.0,3.5,7.4,65.0,27.47,16.75
2018,12,28,8,15,500.5,35.0,3.6,7.85,107.5,32.0,22.67
2018,12,28,8,30,655.0,37.0,3.7,8.3,150.0,34.69,25.61
2018,12,28,8,45,706.5,39.5,3.85,8.7,189.5,37.41,28.32
2018,12,28,9,0,758.0,42.0,4.0,9.1,229.0,43.65,34.11
2018,12,28,9,15,791.0,44.0,4.0,9.55,266.5,46.58,36.79
2018,12,28,9,30,824.0,46.0,4.0,10.0,304.0,49.42,39.32
2018,12,28,9,45,847.0,47.0,4.05,10.45,336.5,51.32,40.94
2018,12,28,10,0,870.0,48.0,4.1,10.9,369.0,53.14,42.47
2018,12,28,10,15,885.0,49.5,4.05,11.25,396.5,55.13,44.14
2018,12,28,10,30,900.0,51.0,4.0,11.6,424.0,57.04,45.73
2018,12,28,10,45,909.5,52.0,3.95,11.95,445.0,58.41,46.82
2018,12,28,11,0,919.0,53.0,3.9,12.3,466.0,87.24,49.72
2018,12,28,11,15,925.0,53.5,3.85,12.55,480.0,141.26,76.97
2018,12,28,11,30,931.0,54.0,3.8,12.8,494.0,194.92,117.16
2018,12,28,11,45,933.5,54.5,3.8,13.0,500.5,247.28,162.96
2018,12,28,12,0,936.0,55.0,3.8,13.2,507.0,298.5,210.55
2018,12,28,12,15,933.5,56.0,3.7,13.35,506.5,347.28,256.95
2018,12,28,12,30,931.0,57.0,3.6,13.5,506.0,394.07,301.29
2018,12,28,12,45,922.5,59.0,3.55,13.65,497.5,437.27,342.01
2018,12,28,13,0,914.0,61.0,3.5,13.8,489.0,477.71,379.46
2018,12,28,13,15,907.5,60.0,3.4,13.85,473.0,513.14,412.03
2018,12,28,13,30,901.0,59.0,3.3,13.9,457.0,545.61,441.38
2018,12,28,13,45,890.5,57.5,3.2,13.9,434.5,572.21,465.49
2018,12,28,14,0,880.0,56.0,3.1,13.9,412.0,595.41,486.3
2018,12,28,14,15,863.0,54.5,2.95,13.8,383.0,611.17,500.78
2018,12,28,14,30,846.0,53.0,2.8,13.7,354.0,623.25,511.85
2018,12,28,14,45,821.0,51.0,2.65,13.55,319.5,625.75,515.03
2018,12,28,15,0,796.0,49.0,2.5,13.4,285.0,630.73,518.64
2018,12,28,15,15,758.5,46.5,2.5,13.4,247.0,616.52,506.98
2018,12,28,15,30,721.0,44.0,2.5,13.4,209.0,598.42,491.35
2018,12,28,15,45,661.0,40.0,2.2,12.1,168.5,558.55,458.25
2018,12,28,16,0,601.0,36.0,1.9,10.8,128.0,515.0,419.69
2018,12,28,16,15,500.0,30.5,1.9,10.4,91.0,436.57,346.69
2018,12,28,16,30,399.0,25.0,1.9,10.0,54.0,345.59,193.39
2018,12,28,16,45,243.0,17.0,1.9,9.6,30.5,187.71,0.0
2018,12,28,17,0,87.0,9.0,1.9,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.85,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
